ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 00:00,2,0.000,ALERT,212.38,298.47,60.028,1559188804,"201051344000579","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1326626.3,1326626.3,1755,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188806,520826.00
05/30/2019 00:00,2,0.000,ALERT,211.93,295.46,60.033,1559188804,"201051344001025","174011545737251",0.00,12.00,0,293.36,299.67,0.0,0.0,0.000,1309880.1,1309880.1,1751,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559188808,520827.00
05/30/2019 00:00,2,0.000,ALERT,212.16,295.76,60.022,1559188804,"201051344001093","174011545737251",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,1293055.8,1293055.8,1758,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188810,520828.00
05/30/2019 00:00,2,0.000,ALERT,212.38,297.87,60.028,1559188804,"201051344000458","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1308969.1,1308969.1,1757,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188812,520829.00
05/30/2019 00:00,2,0.000,ALERT,211.93,296.36,60.033,1559188804,"201051344000890","174011545737251",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,1307966.7,1307966.7,1756,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188813,520830.00
05/30/2019 00:00,2,0.000,ALERT,212.38,297.87,60.006,1559188804,"201051344000988","174011545737251",0.00,13.00,0,293.36,299.67,0.0,0.0,0.000,1004247.0,1004247.0,1751,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188815,520831.00
05/30/2019 00:00,2,0.000,ALERT,212.61,296.66,60.022,1559188804,"201051344000582","174011545737251",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,1286219.1,1286219.1,1753,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188817,520832.00
05/30/2019 00:00,2,0.000,ALERT,212.38,298.47,60.033,1559188804,"201051344000868","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1294612.3,1294612.3,1755,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559188819,520833.00
05/30/2019 00:00,2,0.000,ALERT,212.83,298.47,60.033,1559188804,"201051344000576","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1312173.6,1312173.6,1759,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188821,520834.00
05/30/2019 00:00,2,0.000,ALERT,212.61,297.57,60.017,1559188804,"201051344001158","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1288966.8,1288966.8,1754,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188823,520835.00
05/30/2019 00:00,2,0.000,ALERT,212.16,295.46,60.006,1559188804,"201051344000917","174011545737251",0.00,13.70,0,292.46,298.47,0.0,0.0,0.000,1302819.8,1302819.8,1759,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559188825,520836.00
05/30/2019 00:00,2,0.000,ALERT,212.16,295.46,60.012,1559188804,"201051344000417","174011545737251",0.00,12.70,0,293.36,298.77,0.0,0.0,0.000,1040257.4,1040257.4,1757,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188826,520837.00
05/30/2019 00:00,2,0.000,ALERT,212.38,295.76,59.948,1559188804,"201051344000685","174011545737251",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,1309209.1,1309209.1,1759,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188828,520838.00
05/30/2019 00:00,2,0.000,ALERT,212.16,295.16,59.990,1559188804,"201051344000651","174011545737251",0.00,11.70,0,293.06,299.07,0.0,0.0,0.000,1302613.3,1302613.3,1755,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188830,520839.00
05/30/2019 00:00,2,0.000,ALERT,212.16,298.47,59.959,1559188804,"201051344000594","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1314196.4,1314196.4,1759,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188832,520840.00
05/30/2019 00:00,2,0.000,ALERT,212.61,297.57,60.017,1559188804,"201051344000469","174011545737251",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,1294326.9,1294326.9,1757,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188834,520841.00
05/30/2019 00:00,2,0.000,ALERT,212.38,296.06,59.996,1559188804,"201051344000585","174011545737251",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,1316490.9,1316490.9,1756,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188836,520842.00
05/30/2019 00:00,2,0.000,ALERT,213.06,297.87,59.975,1559188804,"201051344000853","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1317557.0,1317557.0,1761,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188837,520843.00
05/30/2019 00:00,2,0.000,ALERT,212.38,296.36,60.012,1559188804,"201051344001145","174011545737251",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,1317494.3,1317494.3,1758,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188839,520844.00
05/30/2019 00:00,2,0.000,ALERT,212.16,295.76,60.017,1559188804,"201051344000438","174011545737251",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,1310835.5,1310835.5,1754,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188841,520845.00
05/30/2019 00:00,2,0.000,ALERT,211.70,295.76,59.975,1559188804,"201051344001135","174011545737251",0.00,12.70,0,293.66,299.67,0.0,0.0,0.000,1297749.6,1297749.6,1753,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188843,520846.00
05/30/2019 00:00,2,0.000,ALERT,212.38,297.87,60.012,1559188804,"201051344000983","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1315490.0,1315490.0,1755,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559188845,520847.00
05/30/2019 00:00,2,0.000,ALERT,211.93,295.46,60.022,1559188804,"201051344001203","174011545737251",0.00,12.30,0,293.36,300.87,0.0,0.0,0.000,1305552.9,1305552.9,1754,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188846,520848.00
05/30/2019 00:00,2,0.000,ALERT,211.70,296.06,60.001,1559188804,"201051344001230","174011545737251",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,1301229.9,1301229.9,1764,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559188848,520849.00
05/30/2019 00:00,2,0.000,ALERT,211.48,295.46,60.012,1559188804,"201051344000646","174011545737251",0.00,12.70,0,293.06,298.77,0.0,0.0,0.000,1295024.3,1295024.3,1757,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188850,520850.00
05/30/2019 00:00,2,0.000,ALERT,212.61,297.57,60.006,1559188804,"201051344000867","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1292641.1,1292641.1,1754,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559188852,520851.00
05/30/2019 00:00,2,0.000,ALERT,212.83,297.26,60.001,1559188804,"201051344000633","174011545737251",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,1289946.0,1289946.0,1757,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188854,520852.00
05/30/2019 00:00,2,0.000,ALERT,211.25,295.46,60.001,1559188804,"201051344000955","174011545737251",0.00,12.70,0,293.66,299.07,0.0,0.0,0.000,1315366.5,1315366.5,1757,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559188855,520853.00
05/30/2019 00:00,2,0.000,ALERT,212.38,296.66,59.969,1559188804,"201051344000648","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1304745.8,1304745.8,1755,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188857,520854.00
05/30/2019 00:00,2,0.000,ALERT,212.61,297.57,60.001,1559188804,"201051344000645","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1309916.6,1309916.6,1754,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559188859,520855.00
05/30/2019 00:00,2,0.000,ALERT,212.61,298.77,59.996,1559188804,"201051344000569","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1326380.9,1326380.9,1759,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559188861,520856.00
05/30/2019 00:00,2,0.000,ALERT,212.83,297.57,59.969,1559188804,"179051228000119","174011545737251",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,113024.7,113024.7,1768,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559188863,520857.00
05/30/2019 00:15,2,0.000,ALERT,213.29,300.87,60.022,1559189704,"201051344000579","174011545737251",0.00,13.00,0,296.66,305.98,0.0,0.0,0.000,1326626.3,1326626.3,1757,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189706,520858.00
05/30/2019 00:15,2,0.000,ALERT,213.06,298.47,60.028,1559189704,"201051344001025","174011545737251",0.00,12.00,0,293.36,302.37,0.0,0.0,0.000,1309880.1,1309880.1,1753,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189708,520859.00
05/30/2019 00:15,2,0.000,ALERT,213.29,298.77,60.033,1559189704,"201051344001093","174011545737251",0.00,13.30,0,293.96,301.77,0.0,0.0,0.000,1293055.8,1293055.8,1760,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559189710,520860.00
05/30/2019 00:15,2,0.000,ALERT,213.29,300.27,60.059,1559189704,"201051344000458","174011545737251",0.00,13.70,0,296.06,306.28,0.0,0.0,0.000,1308969.1,1308969.1,1759,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189711,520861.00
05/30/2019 00:15,2,0.000,ALERT,213.29,299.37,60.012,1559189704,"201051344000890","174011545737251",0.00,12.70,0,294.26,302.98,0.0,0.0,0.000,1307966.7,1307966.7,1758,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189713,520862.00
05/30/2019 00:15,2,0.000,ALERT,213.29,300.27,60.028,1559189704,"201051344000988","174011545737251",0.00,13.00,0,293.66,305.08,0.0,0.0,0.000,1004247.0,1004247.0,1753,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189715,520863.00
05/30/2019 00:15,2,0.000,ALERT,213.74,299.97,60.012,1559189704,"201051344000582","174011545737251",0.00,12.00,0,294.56,302.68,0.0,0.0,0.000,1286219.1,1286219.1,1755,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559189717,520864.00
05/30/2019 00:15,2,0.000,ALERT,213.29,300.87,60.028,1559189704,"201051344000868","174011545737251",0.00,13.00,0,296.66,305.98,0.0,0.0,0.000,1294612.3,1294612.3,1757,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559189719,520865.00
05/30/2019 00:15,2,0.000,ALERT,213.74,300.87,60.028,1559189704,"201051344000576","174011545737251",0.00,13.00,0,295.76,305.38,0.0,0.0,0.000,1312173.6,1312173.6,1761,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559189721,520866.00
05/30/2019 00:15,2,0.000,ALERT,213.29,299.97,60.028,1559189704,"201051344001158","174011545737251",0.00,12.30,0,295.46,304.78,0.0,0.0,0.000,1288966.8,1288966.8,1756,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559189722,520867.00
05/30/2019 00:15,2,0.000,ALERT,213.51,298.47,60.028,1559189704,"201051344000917","174011545737251",0.00,13.30,0,292.76,301.17,0.0,0.0,0.000,1302819.8,1302819.8,1761,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189724,520868.00
05/30/2019 00:15,2,0.000,ALERT,213.51,298.17,60.017,1559189704,"201051344000417","174011545737251",0.00,12.30,0,293.36,301.17,0.0,0.0,0.000,1040257.4,1040257.4,1759,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189726,520869.00
05/30/2019 00:15,2,0.000,ALERT,213.74,298.77,60.054,1559189704,"201051344000685","174011545737251",0.00,12.30,0,293.66,301.77,0.0,0.0,0.000,1309209.1,1309209.1,1761,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189728,520870.00
05/30/2019 00:15,2,0.000,ALERT,213.51,298.47,60.022,1559189704,"201051344000651","174011545737251",0.00,11.70,0,293.36,301.47,0.0,0.0,0.000,1302613.3,1302613.3,1757,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189730,520871.00
05/30/2019 00:15,2,0.000,ALERT,213.06,300.57,60.033,1559189704,"201051344000594","174011545737251",0.00,13.00,0,295.46,305.68,0.0,0.0,0.000,1314196.4,1314196.4,1761,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189731,520872.00
05/30/2019 00:15,2,0.000,ALERT,213.29,299.97,60.028,1559189704,"201051344000469","174011545737251",0.00,12.30,0,294.86,305.08,0.0,0.0,0.000,1294326.9,1294326.9,1759,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189733,520873.00
05/30/2019 00:15,2,0.000,ALERT,213.51,299.07,60.022,1559189704,"201051344000585","174011545737251",0.00,12.70,0,293.36,301.77,0.0,0.0,0.000,1316490.9,1316490.9,1758,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189735,520874.00
05/30/2019 00:15,2,0.000,ALERT,213.74,299.67,60.033,1559189704,"201051344000853","174011545737251",0.00,13.00,0,296.06,305.68,0.0,0.0,0.000,1317557.0,1317557.0,1763,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189737,520875.00
05/30/2019 00:15,2,0.000,ALERT,213.51,299.07,60.017,1559189704,"201051344001145","174011545737251",0.00,12.30,0,294.26,302.68,0.0,0.0,0.000,1317494.3,1317494.3,1760,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189739,520876.00
05/30/2019 00:15,2,0.000,ALERT,213.51,299.07,59.996,1559189704,"201051344000438","174011545737251",0.00,12.00,0,293.36,302.37,0.0,0.0,0.000,1310835.5,1310835.5,1756,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189741,520877.00
05/30/2019 00:15,2,0.000,ALERT,213.06,298.77,60.006,1559189704,"201051344001135","174011545737251",0.00,12.30,0,293.96,302.37,0.0,0.0,0.000,1297749.6,1297749.6,1755,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189742,520878.00
05/30/2019 00:15,2,0.000,ALERT,213.29,300.27,60.012,1559189704,"201051344000983","174011545737251",0.00,13.00,0,296.36,305.68,0.0,0.0,0.000,1315490.0,1315490.0,1757,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189744,520879.00
05/30/2019 00:15,2,0.000,ALERT,213.51,298.47,60.017,1559189704,"201051344001203","174011545737251",0.00,12.30,0,293.66,303.58,0.0,0.0,0.000,1305552.9,1305552.9,1756,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189746,520880.00
05/30/2019 00:15,2,0.000,ALERT,213.29,299.07,60.006,1559189704,"201051344001230","174011545737251",0.00,12.00,0,293.66,302.07,0.0,0.0,0.000,1301229.9,1301229.9,1766,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189748,520881.00
05/30/2019 00:15,2,0.000,ALERT,213.06,298.77,60.006,1559189704,"201051344000646","174011545737251",0.00,12.30,0,293.06,301.47,0.0,0.0,0.000,1295024.3,1295024.3,1759,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189750,520882.00
05/30/2019 00:15,2,0.000,ALERT,213.51,299.97,60.012,1559189704,"201051344000867","174011545737251",0.00,13.70,0,295.46,305.68,0.0,0.0,0.000,1292641.1,1292641.1,1756,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559189751,520883.00
05/30/2019 00:15,2,0.000,ALERT,213.96,299.67,60.006,1559189704,"201051344000633","174011545737251",0.00,12.30,0,293.66,304.78,0.0,0.0,0.000,1289946.0,1289946.0,1759,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559189753,520884.00
05/30/2019 00:15,2,0.000,ALERT,213.06,299.07,60.033,1559189704,"201051344000955","174011545737251",0.00,12.70,0,293.66,301.77,0.0,0.0,0.000,1315366.5,1315366.5,1759,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189755,520885.00
05/30/2019 00:15,2,0.000,ALERT,213.51,299.37,60.012,1559189704,"201051344000648","174011545737251",0.00,12.30,0,295.16,305.38,0.0,0.0,0.000,1304745.8,1304745.8,1757,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189757,520886.00
05/30/2019 00:15,2,0.000,ALERT,213.74,300.27,60.012,1559189704,"201051344000645","174011545737251",0.00,13.30,0,295.76,305.38,0.0,0.0,0.000,1309916.6,1309916.6,1756,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559189759,520887.00
05/30/2019 00:15,2,0.000,ALERT,213.29,300.57,60.006,1559189704,"201051344000569","174011545737251",0.00,13.30,0,296.96,306.28,0.0,0.0,0.000,1326380.9,1326380.9,1761,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559189761,520888.00
05/30/2019 00:15,2,0.000,ALERT,213.51,299.67,60.017,1559189704,"179051228000119","174011545737251",0.00,15.00,0,294.56,304.78,0.0,0.0,0.000,113024.7,113024.7,1770,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559189762,520889.00
05/30/2019 00:30,2,0.000,ALERT,213.29,300.27,60.006,1559190604,"201051344000579","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1326626.3,1326626.3,1759,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190606,520890.00
05/30/2019 00:30,2,0.000,ALERT,213.06,297.57,60.006,1559190604,"201051344001025","174011545737251",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,1309880.1,1309880.1,1755,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190608,520891.00
05/30/2019 00:30,2,0.000,ALERT,213.29,298.17,60.001,1559190604,"201051344001093","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1293055.8,1293055.8,1762,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190610,520892.00
05/30/2019 00:30,2,0.000,ALERT,213.29,299.67,60.001,1559190604,"201051344000458","174011545737251",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,1308969.1,1308969.1,1761,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190611,520893.00
05/30/2019 00:30,2,0.000,ALERT,213.29,298.77,60.006,1559190604,"201051344000890","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1307966.7,1307966.7,1760,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559190613,520894.00
05/30/2019 00:30,2,0.000,ALERT,213.06,299.37,59.959,1559190604,"201051344000988","174011545737251",0.00,13.00,0,295.46,301.77,0.0,0.0,0.000,1004247.0,1004247.0,1755,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190615,520895.00
05/30/2019 00:30,2,0.000,ALERT,213.74,299.07,59.996,1559190604,"201051344000582","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1286219.1,1286219.1,1757,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190617,520896.00
05/30/2019 00:30,2,0.000,ALERT,213.29,300.27,60.006,1559190604,"201051344000868","174011545737251",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,1294612.3,1294612.3,1759,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559190619,520897.00
05/30/2019 00:30,2,0.000,ALERT,213.51,299.97,60.006,1559190604,"201051344000576","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1312173.6,1312173.6,1763,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559190621,520898.00
05/30/2019 00:30,2,0.000,ALERT,213.06,299.07,60.017,1559190604,"201051344001158","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1288966.8,1288966.8,1758,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190622,520899.00
05/30/2019 00:30,2,0.000,ALERT,213.29,297.57,60.012,1559190604,"201051344000917","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1302819.8,1302819.8,1763,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559190624,520900.00
05/30/2019 00:30,2,0.000,ALERT,213.29,297.57,60.017,1559190604,"201051344000417","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1040257.4,1040257.4,1761,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190626,520901.00
05/30/2019 00:30,2,0.000,ALERT,213.51,298.17,60.006,1559190604,"201051344000685","174011545737251",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,1309209.1,1309209.1,1763,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190628,520902.00
05/30/2019 00:30,2,0.000,ALERT,213.29,297.26,59.985,1559190604,"201051344000651","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1302613.3,1302613.3,1759,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559190630,520903.00
05/30/2019 00:30,2,0.000,ALERT,212.83,299.67,60.022,1559190604,"201051344000594","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1314196.4,1314196.4,1763,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190632,520904.00
05/30/2019 00:30,2,0.000,ALERT,213.06,299.07,60.059,1559190604,"201051344000469","174011545737251",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1294326.9,1294326.9,1761,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190633,520905.00
05/30/2019 00:30,2,0.000,ALERT,213.51,298.17,60.022,1559190604,"201051344000585","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1316490.9,1316490.9,1760,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190635,520906.00
05/30/2019 00:30,2,0.000,ALERT,213.51,298.77,60.028,1559190604,"201051344000853","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1317557.0,1317557.0,1765,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190637,520907.00
05/30/2019 00:30,2,0.000,ALERT,213.29,297.87,60.033,1559190604,"201051344001145","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1317494.3,1317494.3,1762,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190639,520908.00
05/30/2019 00:30,2,0.000,ALERT,213.51,298.17,60.038,1559190604,"201051344000438","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1310835.5,1310835.5,1758,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190641,520909.00
05/30/2019 00:30,2,0.000,ALERT,213.06,298.17,60.033,1559190604,"201051344001135","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1297749.6,1297749.6,1757,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190642,520910.00
05/30/2019 00:30,2,0.000,ALERT,213.06,299.37,60.065,1559190604,"201051344000983","174011545737251",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1315490.0,1315490.0,1759,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190644,520911.00
05/30/2019 00:30,2,0.000,ALERT,213.51,298.17,60.028,1559190604,"201051344001203","174011545737251",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,1305552.9,1305552.9,1758,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190646,520912.00
05/30/2019 00:30,2,0.000,ALERT,213.29,298.47,60.038,1559190604,"201051344001230","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1301229.9,1301229.9,1768,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190648,520913.00
05/30/2019 00:30,2,0.000,ALERT,213.06,298.17,60.033,1559190604,"201051344000646","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1295024.3,1295024.3,1761,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559190650,520914.00
05/30/2019 00:30,2,0.000,ALERT,213.29,298.77,60.033,1559190604,"201051344000867","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1292641.1,1292641.1,1758,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190651,520915.00
05/30/2019 00:30,2,0.000,ALERT,213.51,298.77,60.028,1559190604,"201051344000633","174011545737251",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,1289946.0,1289946.0,1761,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190653,520916.00
05/30/2019 00:30,2,0.000,ALERT,213.06,298.17,60.043,1559190604,"201051344000955","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1315366.5,1315366.5,1761,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190655,520917.00
05/30/2019 00:30,2,0.000,ALERT,213.29,298.47,60.043,1559190604,"201051344000648","174011545737251",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,1304745.8,1304745.8,1759,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559190657,520918.00
05/30/2019 00:30,2,0.000,ALERT,213.51,299.37,60.065,1559190604,"201051344000645","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1309916.6,1309916.6,1758,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559190659,520919.00
05/30/2019 00:30,2,0.000,ALERT,213.29,299.97,60.038,1559190604,"201051344000569","174011545737251",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,1326380.9,1326380.9,1763,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559190661,520920.00
05/30/2019 00:30,2,0.000,ALERT,213.51,298.77,60.038,1559190604,"179051228000119","174011545737251",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,113024.7,113024.7,1772,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559190662,520921.00
05/30/2019 00:45,2,0.000,ALERT,213.51,300.87,60.022,1559191505,"201051344000579","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1326626.3,1326626.3,1761,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191507,520922.00
05/30/2019 00:45,2,0.000,ALERT,213.29,297.26,60.070,1559191505,"201051344001025","174011545737251",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,1309880.1,1309880.1,1757,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191509,520923.00
05/30/2019 00:45,2,0.000,ALERT,213.51,298.17,60.038,1559191505,"201051344001093","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1293055.8,1293055.8,1764,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191510,520924.00
05/30/2019 00:45,2,0.000,ALERT,213.51,300.27,60.028,1559191505,"201051344000458","174011545737251",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,1308969.1,1308969.1,1763,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559191512,520925.00
05/30/2019 00:45,2,0.000,ALERT,213.29,298.47,59.980,1559191505,"201051344000890","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1307966.7,1307966.7,1762,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191514,520926.00
05/30/2019 00:45,2,0.000,ALERT,213.51,300.27,59.985,1559191505,"201051344000988","174011545737251",0.00,13.30,0,294.86,301.17,0.0,0.0,0.000,1004247.0,1004247.0,1757,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559191516,520927.00
05/30/2019 00:45,2,0.000,ALERT,213.74,299.07,60.017,1559191505,"201051344000582","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1286219.1,1286219.1,1759,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191518,520928.00
05/30/2019 00:45,2,0.000,ALERT,213.51,300.57,60.065,1559191505,"201051344000868","174011545737251",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1294612.3,1294612.3,1761,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191520,520929.00
05/30/2019 00:45,2,0.000,ALERT,213.96,300.27,60.022,1559191505,"201051344000576","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1312173.6,1312173.6,1765,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191522,520930.00
05/30/2019 00:45,2,0.000,ALERT,213.51,299.67,59.985,1559191505,"201051344001158","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1288966.8,1288966.8,1760,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559191523,520931.00
05/30/2019 00:45,2,0.000,ALERT,213.51,297.57,60.028,1559191505,"201051344000917","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1302819.8,1302819.8,1765,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191525,520932.00
05/30/2019 00:45,2,0.000,ALERT,213.51,297.57,60.012,1559191505,"201051344000417","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1040257.4,1040257.4,1763,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191527,520933.00
05/30/2019 00:45,2,0.000,ALERT,213.51,297.87,60.017,1559191505,"201051344000685","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1309209.1,1309209.1,1765,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191529,520934.00
05/30/2019 00:45,2,0.000,ALERT,213.51,297.26,60.022,1559191505,"201051344000651","174011545737251",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,1302613.3,1302613.3,1761,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191531,520935.00
05/30/2019 00:45,2,0.000,ALERT,213.29,300.57,59.985,1559191505,"201051344000594","174011545737251",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,1314196.4,1314196.4,1765,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191533,520936.00
05/30/2019 00:45,2,0.000,ALERT,213.51,299.97,60.059,1559191505,"201051344000469","174011545737251",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,1294326.9,1294326.9,1763,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559191534,520937.00
05/30/2019 00:45,2,0.000,ALERT,213.51,298.47,60.028,1559191505,"201051344000585","174011545737251",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,1316490.9,1316490.9,1762,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191536,520938.00
05/30/2019 00:45,2,0.000,ALERT,213.96,299.97,60.012,1559191505,"201051344000853","174011545737251",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,1317557.0,1317557.0,1767,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191538,520939.00
05/30/2019 00:45,2,0.000,ALERT,213.51,298.47,60.028,1559191505,"201051344001145","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1317494.3,1317494.3,1764,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191540,520940.00
05/30/2019 00:45,2,0.000,ALERT,213.51,298.17,60.028,1559191505,"201051344000438","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1310835.5,1310835.5,1760,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191542,520941.00
05/30/2019 00:45,2,0.000,ALERT,213.06,298.17,60.028,1559191505,"201051344001135","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1297749.6,1297749.6,1759,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191544,520942.00
05/30/2019 00:45,2,0.000,ALERT,213.51,300.27,60.022,1559191505,"201051344000983","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1315490.0,1315490.0,1761,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191546,520943.00
05/30/2019 00:45,2,0.000,ALERT,213.51,297.87,60.033,1559191505,"201051344001203","174011545737251",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,1305552.9,1305552.9,1760,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559191548,520944.00
05/30/2019 00:45,2,0.000,ALERT,213.29,298.47,60.017,1559191505,"201051344001230","174011545737251",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1301229.9,1301229.9,1770,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191549,520945.00
05/30/2019 00:45,2,0.000,ALERT,213.06,297.87,60.017,1559191505,"201051344000646","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1295024.3,1295024.3,1763,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191551,520946.00
05/30/2019 00:45,2,0.000,ALERT,213.74,299.67,60.033,1559191505,"201051344000867","174011545737251",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,1292641.1,1292641.1,1760,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191553,520947.00
05/30/2019 00:45,2,0.000,ALERT,213.96,299.67,60.017,1559191505,"201051344000633","174011545737251",0.00,12.70,0,294.86,300.87,0.0,0.0,0.000,1289946.0,1289946.0,1763,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559191555,520948.00
05/30/2019 00:45,2,0.000,ALERT,213.06,297.87,60.017,1559191505,"201051344000955","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1315366.5,1315366.5,1763,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191557,520949.00
05/30/2019 00:45,2,0.000,ALERT,213.51,299.07,60.022,1559191505,"201051344000648","174011545737251",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,1304745.8,1304745.8,1761,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191558,520950.00
05/30/2019 00:45,2,0.000,ALERT,213.74,299.97,60.006,1559191505,"201051344000645","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1309916.6,1309916.6,1760,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191560,520951.00
05/30/2019 00:45,2,0.000,ALERT,213.51,300.87,60.017,1559191505,"201051344000569","174011545737251",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,1326380.9,1326380.9,1765,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559191562,520952.00
05/30/2019 00:45,2,0.000,ALERT,213.74,299.67,60.017,1559191505,"179051228000119","174011545737251",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,113024.7,113024.7,1774,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559191564,520953.00
05/30/2019 01:00,2,0.000,ALERT,213.51,300.57,60.006,1559192404,"201051344000579","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1326626.3,1326626.3,1763,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192406,520954.00
05/30/2019 01:00,2,0.000,ALERT,213.29,297.57,60.043,1559192404,"201051344001025","174011545737251",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,1309880.1,1309880.1,1759,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192407,520955.00
05/30/2019 01:00,2,0.000,ALERT,213.51,298.17,60.006,1559192404,"201051344001093","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1293055.8,1293055.8,1766,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192409,520956.00
05/30/2019 01:00,2,0.000,ALERT,213.51,299.97,60.006,1559192404,"201051344000458","174011545737251",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,1308969.1,1308969.1,1765,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192411,520957.00
05/30/2019 01:00,2,0.000,ALERT,213.51,298.47,59.996,1559192404,"201051344000890","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1307966.7,1307966.7,1764,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192413,520958.00
05/30/2019 01:00,2,0.000,ALERT,213.29,299.67,60.006,1559192404,"201051344000988","174011545737251",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,1004247.0,1004247.0,1759,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192415,520959.00
05/30/2019 01:00,2,0.000,ALERT,213.96,299.07,59.985,1559192404,"201051344000582","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1286219.1,1286219.1,1761,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192417,520960.00
05/30/2019 01:00,2,0.000,ALERT,213.51,300.27,59.996,1559192404,"201051344000868","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1294612.3,1294612.3,1763,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192419,520961.00
05/30/2019 01:00,2,0.000,ALERT,213.96,300.57,60.022,1559192404,"201051344000576","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1312173.6,1312173.6,1767,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559192420,520962.00
05/30/2019 01:00,2,0.000,ALERT,213.51,299.97,59.990,1559192404,"201051344001158","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1288966.8,1288966.8,1762,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192422,520963.00
05/30/2019 01:00,2,0.000,ALERT,213.51,297.57,60.001,1559192404,"201051344000917","174011545737251",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,1302819.8,1302819.8,1767,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559192424,520964.00
05/30/2019 01:00,2,0.000,ALERT,213.74,297.57,59.990,1559192404,"201051344000417","174011545737251",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,1040257.4,1040257.4,1765,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559192426,520965.00
05/30/2019 01:00,2,0.000,ALERT,213.96,298.17,59.996,1559192404,"201051344000685","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1309209.1,1309209.1,1767,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192428,520966.00
05/30/2019 01:00,2,0.000,ALERT,213.74,297.57,60.001,1559192404,"201051344000651","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1302613.3,1302613.3,1763,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559192429,520967.00
05/30/2019 01:00,2,0.000,ALERT,213.51,300.57,59.985,1559192404,"201051344000594","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1314196.4,1314196.4,1767,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192431,520968.00
05/30/2019 01:00,2,0.000,ALERT,213.51,299.67,59.990,1559192404,"201051344000469","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1294326.9,1294326.9,1765,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192433,520969.00
05/30/2019 01:00,2,0.000,ALERT,213.74,298.17,59.975,1559192404,"201051344000585","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1316490.9,1316490.9,1764,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559192435,520970.00
