ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 01:00,2,0.000,ALERT,214.19,299.97,59.980,1559192404,"201051344000853","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1317557.0,1317557.0,1769,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559192437,520971.00
05/30/2019 01:00,2,0.000,ALERT,213.74,298.17,59.996,1559192404,"201051344001145","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1317494.3,1317494.3,1766,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192439,520972.00
05/30/2019 01:00,2,0.000,ALERT,213.74,298.17,59.996,1559192404,"201051344000438","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1310835.5,1310835.5,1762,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192440,520973.00
05/30/2019 01:00,2,0.000,ALERT,213.29,298.17,60.017,1559192404,"201051344001135","174011545737251",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1297749.6,1297749.6,1761,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192442,520974.00
05/30/2019 01:00,2,0.000,ALERT,213.51,300.27,59.980,1559192404,"201051344000983","174011545737251",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,1315490.0,1315490.0,1763,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559192444,520975.00
05/30/2019 01:00,2,0.000,ALERT,213.74,297.87,59.948,1559192404,"201051344001203","174011545737251",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,1305552.9,1305552.9,1762,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192446,520976.00
05/30/2019 01:00,2,0.000,ALERT,213.51,298.47,60.001,1559192404,"201051344001230","174011545737251",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,1301229.9,1301229.9,1772,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192448,520977.00
05/30/2019 01:00,2,0.000,ALERT,213.29,297.87,59.990,1559192404,"201051344000646","174011545737251",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,1295024.3,1295024.3,1765,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559192450,520978.00
05/30/2019 01:00,2,0.000,ALERT,213.96,299.97,60.022,1559192404,"201051344000867","174011545737251",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,1292641.1,1292641.1,1762,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559192451,520979.00
05/30/2019 01:00,2,0.000,ALERT,214.19,299.67,59.985,1559192404,"201051344000633","174011545737251",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,1289946.0,1289946.0,1765,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559192453,520980.00
05/30/2019 01:00,2,0.000,ALERT,213.06,298.17,59.985,1559192404,"201051344000955","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1315366.5,1315366.5,1765,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192455,520981.00
05/30/2019 01:00,2,0.000,ALERT,213.74,299.37,59.985,1559192404,"201051344000648","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1304745.8,1304745.8,1763,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559192457,520982.00
05/30/2019 01:00,2,0.000,ALERT,213.96,299.97,59.990,1559192404,"201051344000645","174011545737251",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,1309916.6,1309916.6,1762,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192459,520983.00
05/30/2019 01:00,2,0.000,ALERT,213.51,300.57,59.948,1559192404,"201051344000569","174011545737251",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,1326380.9,1326380.9,1767,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559192461,520984.00
05/30/2019 01:00,2,0.000,ALERT,213.96,299.67,59.985,1559192404,"179051228000119","174011545737251",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,113024.7,113024.7,1776,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559192462,520985.00
05/30/2019 01:15,2,0.000,ALERT,213.29,299.97,60.017,1559193303,"201051344000579","174011545737251",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,1326626.3,1326626.3,1765,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193306,520986.00
05/30/2019 01:15,2,0.000,ALERT,213.29,297.26,60.038,1559193303,"201051344001025","174011545737251",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,1309880.1,1309880.1,1761,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193307,520987.00
05/30/2019 01:15,2,0.000,ALERT,213.51,298.17,60.033,1559193303,"201051344001093","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1293055.8,1293055.8,1768,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193309,520988.00
05/30/2019 01:15,2,0.000,ALERT,213.06,299.37,60.033,1559193303,"201051344000458","174011545737251",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,1308969.1,1308969.1,1767,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559193311,520989.00
05/30/2019 01:15,2,0.000,ALERT,213.51,298.47,60.043,1559193303,"201051344000890","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1307966.7,1307966.7,1766,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193313,520990.00
05/30/2019 01:15,2,0.000,ALERT,213.06,299.07,60.033,1559193303,"201051344000988","174011545737251",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,1004247.0,1004247.0,1761,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193315,520991.00
05/30/2019 01:15,2,0.000,ALERT,213.96,299.07,60.006,1559193303,"201051344000582","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1286219.1,1286219.1,1763,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193317,520992.00
05/30/2019 01:15,2,0.000,ALERT,213.06,299.67,60.033,1559193303,"201051344000868","174011545737251",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,1294612.3,1294612.3,1765,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193319,520993.00
05/30/2019 01:15,2,0.000,ALERT,213.74,299.67,60.038,1559193303,"201051344000576","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1312173.6,1312173.6,1769,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193320,520994.00
05/30/2019 01:15,2,0.000,ALERT,213.29,299.07,60.028,1559193303,"201051344001158","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1288966.8,1288966.8,1764,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193322,520995.00
05/30/2019 01:15,2,0.000,ALERT,213.51,297.26,60.049,1559193303,"201051344000917","174011545737251",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,1302819.8,1302819.8,1769,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559193324,520996.00
05/30/2019 01:15,2,0.000,ALERT,213.74,297.57,60.038,1559193303,"201051344000417","174011545737251",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,1040257.4,1040257.4,1767,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559193326,520997.00
05/30/2019 01:15,2,0.000,ALERT,213.74,298.17,60.054,1559193303,"201051344000685","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1309209.1,1309209.1,1769,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193328,520998.00
05/30/2019 01:15,2,0.000,ALERT,213.51,297.26,60.049,1559193303,"201051344000651","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1302613.3,1302613.3,1765,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193329,520999.00
05/30/2019 01:15,2,0.000,ALERT,213.06,299.67,60.033,1559193303,"201051344000594","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,1314196.4,1314196.4,1769,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559193331,521000.00
05/30/2019 01:15,2,0.000,ALERT,213.29,298.77,60.028,1559193303,"201051344000469","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1294326.9,1294326.9,1767,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193333,521001.00
05/30/2019 01:15,2,0.000,ALERT,213.51,298.17,60.043,1559193303,"201051344000585","174011545737251",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,1316490.9,1316490.9,1766,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559193335,521002.00
05/30/2019 01:15,2,0.000,ALERT,213.74,299.07,60.017,1559193303,"201051344000853","174011545737251",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1317557.0,1317557.0,1771,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193337,521003.00
05/30/2019 01:15,2,0.000,ALERT,213.74,298.17,60.022,1559193303,"201051344001145","174011545737251",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1317494.3,1317494.3,1768,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559193338,521004.00
05/30/2019 01:15,2,0.000,ALERT,213.51,298.17,60.028,1559193303,"201051344000438","174011545737251",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,1310835.5,1310835.5,1764,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193340,521005.00
05/30/2019 01:15,2,0.000,ALERT,213.06,297.87,60.043,1559193303,"201051344001135","174011545737251",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1297749.6,1297749.6,1763,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559193342,521006.00
05/30/2019 01:15,2,0.000,ALERT,213.06,299.37,60.022,1559193303,"201051344000983","174011545737251",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,1315490.0,1315490.0,1765,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193344,521007.00
05/30/2019 01:15,2,0.000,ALERT,213.51,297.87,60.017,1559193303,"201051344001203","174011545737251",0.00,12.00,0,295.76,301.77,0.0,0.0,0.000,1305552.9,1305552.9,1764,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559193346,521008.00
05/30/2019 01:15,2,0.000,ALERT,213.29,298.47,60.017,1559193303,"201051344001230","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1301229.9,1301229.9,1774,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193348,521009.00
05/30/2019 01:15,2,0.000,ALERT,213.06,297.87,60.017,1559193303,"201051344000646","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1295024.3,1295024.3,1767,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559193350,521010.00
05/30/2019 01:15,2,0.000,ALERT,213.51,299.07,60.017,1559193303,"201051344000867","174011545737251",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,1292641.1,1292641.1,1764,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193352,521011.00
05/30/2019 01:15,2,0.000,ALERT,213.74,299.07,60.028,1559193303,"201051344000633","174011545737251",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,1289946.0,1289946.0,1767,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193353,521012.00
05/30/2019 01:15,2,0.000,ALERT,213.06,298.17,60.033,1559193303,"201051344000955","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1315366.5,1315366.5,1767,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193355,521013.00
05/30/2019 01:15,2,0.000,ALERT,213.29,298.77,60.017,1559193303,"201051344000648","174011545737251",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,1304745.8,1304745.8,1765,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193357,521014.00
05/30/2019 01:15,2,0.000,ALERT,213.74,299.37,60.022,1559193303,"201051344000645","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1309916.6,1309916.6,1764,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193359,521015.00
05/30/2019 01:15,2,0.000,ALERT,213.29,299.97,59.969,1559193303,"201051344000569","174011545737251",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,1326380.9,1326380.9,1769,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559193361,521016.00
05/30/2019 01:15,2,0.000,ALERT,213.51,298.77,60.022,1559193303,"179051228000119","174011545737251",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,113024.7,113024.7,1778,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559193362,521017.00
05/30/2019 01:30,2,0.000,ALERT,211.70,297.57,60.028,1559194205,"201051344000579","174011545737251",0.00,13.30,0,296.06,302.07,0.0,0.0,0.000,1326626.3,1326626.3,1767,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194207,521018.00
05/30/2019 01:30,2,0.000,ALERT,211.70,295.16,60.033,1559194205,"201051344001025","174011545737251",0.00,11.70,0,293.96,299.97,0.0,0.0,0.000,1309880.1,1309880.1,1763,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194208,521019.00
05/30/2019 01:30,2,0.000,ALERT,211.93,295.76,60.028,1559194205,"201051344001093","174011545737251",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,1293055.8,1293055.8,1770,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194210,521020.00
05/30/2019 01:30,2,0.000,ALERT,211.70,296.96,60.033,1559194205,"201051344000458","174011545737251",0.00,14.30,0,295.46,302.07,0.0,0.0,0.000,1308969.1,1308969.1,1769,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194212,521021.00
05/30/2019 01:30,2,0.000,ALERT,211.93,296.36,60.038,1559194205,"201051344000890","174011545737251",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,1307966.7,1307966.7,1768,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194214,521022.00
05/30/2019 01:30,2,0.000,ALERT,211.48,296.66,60.043,1559194205,"201051344000988","174011545737251",0.00,13.30,0,293.06,300.87,0.0,0.0,0.000,1004247.0,1004247.0,1763,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194216,521023.00
05/30/2019 01:30,2,0.000,ALERT,212.38,296.66,60.043,1559194205,"201051344000582","174011545737251",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,1286219.1,1286219.1,1765,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194218,521024.00
05/30/2019 01:30,2,0.000,ALERT,211.70,297.57,60.028,1559194205,"201051344000868","174011545737251",0.00,13.30,0,295.76,302.07,0.0,0.0,0.000,1294612.3,1294612.3,1767,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194219,521025.00
05/30/2019 01:30,2,0.000,ALERT,212.16,297.26,60.033,1559194205,"201051344000576","174011545737251",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,1312173.6,1312173.6,1771,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194221,521026.00
05/30/2019 01:30,2,0.000,ALERT,211.70,296.66,60.043,1559194205,"201051344001158","174011545737251",0.00,12.70,0,294.86,300.87,0.0,0.0,0.000,1288966.8,1288966.8,1766,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194223,521027.00
05/30/2019 01:30,2,0.000,ALERT,211.93,295.46,60.033,1559194205,"201051344000917","174011545737251",0.00,13.00,0,293.06,299.07,0.0,0.0,0.000,1302819.8,1302819.8,1771,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194225,521028.00
05/30/2019 01:30,2,0.000,ALERT,212.16,295.46,60.033,1559194205,"201051344000417","174011545737251",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,1040257.4,1040257.4,1769,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194227,521029.00
05/30/2019 01:30,2,0.000,ALERT,212.16,295.76,60.065,1559194205,"201051344000685","174011545737251",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,1309209.1,1309209.1,1771,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194228,521030.00
05/30/2019 01:30,2,0.000,ALERT,211.93,295.16,60.038,1559194205,"201051344000651","174011545737251",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,1302613.3,1302613.3,1767,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194230,521031.00
05/30/2019 01:30,2,0.000,ALERT,211.48,297.26,60.033,1559194205,"201051344000594","174011545737251",0.00,13.00,0,295.16,301.77,0.0,0.0,0.000,1314196.4,1314196.4,1771,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194232,521032.00
05/30/2019 01:30,2,0.000,ALERT,211.70,296.96,60.038,1559194205,"201051344000469","174011545737251",0.00,13.00,0,294.26,301.17,0.0,0.0,0.000,1294326.9,1294326.9,1769,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194234,521033.00
05/30/2019 01:30,2,0.000,ALERT,211.93,295.76,60.028,1559194205,"201051344000585","174011545737251",0.00,12.70,0,293.96,299.67,0.0,0.0,0.000,1316490.9,1316490.9,1768,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194236,521034.00
05/30/2019 01:30,2,0.000,ALERT,212.16,296.66,60.033,1559194205,"201051344000853","174011545737251",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,1317557.0,1317557.0,1773,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194238,521035.00
05/30/2019 01:30,2,0.000,ALERT,212.38,296.36,60.028,1559194205,"201051344001145","174011545737251",0.00,12.00,0,294.86,300.57,0.0,0.0,0.000,1317494.3,1317494.3,1770,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194240,521036.00
05/30/2019 01:30,2,0.000,ALERT,212.16,296.06,60.028,1559194205,"201051344000438","174011545737251",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,1310835.5,1310835.5,1766,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194241,521037.00
05/30/2019 01:30,2,0.000,ALERT,211.70,296.06,60.028,1559194205,"201051344001135","174011545737251",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,1297749.6,1297749.6,1765,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194243,521038.00
05/30/2019 01:30,2,0.000,ALERT,211.70,297.57,60.033,1559194205,"201051344000983","174011545737251",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,1315490.0,1315490.0,1767,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194245,521039.00
05/30/2019 01:30,2,0.000,ALERT,212.16,295.76,60.059,1559194205,"201051344001203","174011545737251",0.00,12.00,0,294.26,301.17,0.0,0.0,0.000,1305552.9,1305552.9,1766,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194247,521040.00
05/30/2019 01:30,2,0.000,ALERT,211.93,296.36,60.038,1559194205,"201051344001230","174011545737251",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,1301229.9,1301229.9,1776,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194249,521041.00
05/30/2019 01:30,2,0.000,ALERT,211.48,296.06,60.022,1559194205,"201051344000646","174011545737251",0.00,12.30,0,293.66,299.37,0.0,0.0,0.000,1295024.3,1295024.3,1769,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194251,521042.00
05/30/2019 01:30,2,0.000,ALERT,211.93,296.66,60.038,1559194205,"201051344000867","174011545737251",0.00,14.00,0,295.16,301.77,0.0,0.0,0.000,1292641.1,1292641.1,1766,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194252,521043.00
05/30/2019 01:30,2,0.000,ALERT,212.38,296.66,60.038,1559194205,"201051344000633","174011545737251",0.00,12.70,0,293.66,300.87,0.0,0.0,0.000,1289946.0,1289946.0,1769,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194254,521044.00
05/30/2019 01:30,2,0.000,ALERT,211.48,296.06,60.028,1559194205,"201051344000955","174011545737251",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,1315366.5,1315366.5,1769,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194256,521045.00
05/30/2019 01:30,2,0.000,ALERT,211.93,296.36,60.022,1559194205,"201051344000648","174011545737251",0.00,12.70,0,294.86,301.47,0.0,0.0,0.000,1304745.8,1304745.8,1767,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559194258,521046.00
05/30/2019 01:30,2,0.000,ALERT,212.16,296.96,60.033,1559194205,"201051344000645","174011545737251",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,1309916.6,1309916.6,1766,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194260,521047.00
05/30/2019 01:30,2,0.000,ALERT,211.70,297.57,60.038,1559194205,"201051344000569","174011545737251",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,1326380.9,1326380.9,1771,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559194261,521048.00
05/30/2019 01:30,2,0.000,ALERT,211.93,296.66,60.033,1559194205,"179051228000119","174011545737251",0.00,15.00,0,293.96,300.87,0.0,0.0,0.000,113024.7,113024.7,1780,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559194263,521049.00
05/30/2019 01:45,2,0.000,ALERT,212.38,298.77,60.033,1559195104,"201051344000579","174011545737251",0.00,13.70,0,284.64,300.57,0.0,0.0,0.000,1326626.3,1326626.3,1769,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559195107,521050.00
05/30/2019 01:45,2,0.000,ALERT,212.61,296.36,60.038,1559195104,"201051344001025","174011545737251",0.00,12.00,0,283.14,299.07,0.0,0.0,0.000,1309880.1,1309880.1,1765,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195109,521051.00
05/30/2019 01:45,2,0.000,ALERT,212.83,296.96,60.043,1559195104,"201051344001093","174011545737251",0.00,13.00,0,283.44,298.47,0.0,0.0,0.000,1293055.8,1293055.8,1772,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195111,521052.00
05/30/2019 01:45,2,0.000,ALERT,212.38,298.47,60.043,1559195104,"201051344000458","174011545737251",0.00,15.00,0,284.04,300.57,0.0,0.0,0.000,1308969.1,1308969.1,1771,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195112,521053.00
05/30/2019 01:45,2,0.000,ALERT,212.61,297.26,60.043,1559195104,"201051344000890","174011545737251",0.00,12.70,0,284.34,299.37,0.0,0.0,0.000,1307966.7,1307966.7,1770,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195114,521054.00
05/30/2019 01:45,2,0.000,ALERT,212.38,298.17,60.038,1559195104,"201051344000988","174011545737251",0.00,14.30,0,281.94,299.37,0.0,0.0,0.000,1004247.0,1004247.0,1765,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195116,521055.00
05/30/2019 01:45,2,0.000,ALERT,213.29,297.87,60.070,1559195104,"201051344000582","174011545737251",0.00,12.00,0,284.34,299.37,0.0,0.0,0.000,1286219.1,1286219.1,1767,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559195118,521056.00
05/30/2019 01:45,2,0.000,ALERT,212.38,298.47,60.028,1559195104,"201051344000868","174011545737251",0.00,14.30,0,284.64,300.57,0.0,0.0,0.000,1294612.3,1294612.3,1769,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195120,521057.00
05/30/2019 01:45,2,0.000,ALERT,212.83,298.77,60.033,1559195104,"201051344000576","174011545737251",0.00,14.00,0,284.34,299.97,0.0,0.0,0.000,1312173.6,1312173.6,1773,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195122,521058.00
05/30/2019 01:45,2,0.000,ALERT,212.38,298.17,60.028,1559195104,"201051344001158","174011545737251",0.00,13.30,0,283.74,299.37,0.0,0.0,0.000,1288966.8,1288966.8,1768,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195123,521059.00
05/30/2019 01:45,2,0.000,ALERT,212.83,296.36,60.043,1559195104,"201051344000917","174011545737251",0.00,13.00,0,282.54,297.87,0.0,0.0,0.000,1302819.8,1302819.8,1773,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559195125,521060.00
05/30/2019 01:45,2,0.000,ALERT,212.83,296.36,60.022,1559195104,"201051344000417","174011545737251",0.00,12.70,0,283.14,297.87,0.0,0.0,0.000,1040257.4,1040257.4,1771,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195127,521061.00
05/30/2019 01:45,2,0.000,ALERT,212.83,297.26,60.033,1559195104,"201051344000685","174011545737251",0.00,12.30,0,283.74,298.47,0.0,0.0,0.000,1309209.1,1309209.1,1773,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195129,521062.00
05/30/2019 01:45,2,0.000,ALERT,212.83,296.66,60.033,1559195104,"201051344000651","174011545737251",0.00,11.70,0,283.14,298.17,0.0,0.0,0.000,1302613.3,1302613.3,1769,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195131,521063.00
05/30/2019 01:45,2,0.000,ALERT,212.38,299.07,59.990,1559195104,"201051344000594","174011545737251",0.00,13.30,0,284.04,300.27,0.0,0.0,0.000,1314196.4,1314196.4,1773,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559195133,521064.00
05/30/2019 01:45,2,0.000,ALERT,212.61,298.17,60.033,1559195104,"201051344000469","174011545737251",0.00,14.00,0,283.44,299.37,0.0,0.0,0.000,1294326.9,1294326.9,1771,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195135,521065.00
05/30/2019 01:45,2,0.000,ALERT,212.83,296.96,60.038,1559195104,"201051344000585","174011545737251",0.00,13.00,0,283.14,298.47,0.0,0.0,0.000,1316490.9,1316490.9,1770,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195137,521066.00
05/30/2019 01:45,2,0.000,ALERT,213.06,298.17,60.038,1559195104,"201051344000853","174011545737251",0.00,14.00,0,284.04,299.97,0.0,0.0,0.000,1317557.0,1317557.0,1775,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559195138,521067.00
05/30/2019 01:45,2,0.000,ALERT,212.83,297.26,60.075,1559195104,"201051344001145","174011545737251",0.00,12.00,0,284.04,299.37,0.0,0.0,0.000,1317494.3,1317494.3,1772,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195140,521068.00
05/30/2019 01:45,2,0.000,ALERT,212.83,296.96,60.059,1559195104,"201051344000438","174011545737251",0.00,12.30,0,283.74,298.77,0.0,0.0,0.000,1310835.5,1310835.5,1768,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559195142,521069.00
05/30/2019 01:45,2,0.000,ALERT,212.38,297.26,60.017,1559195104,"201051344001135","174011545737251",0.00,12.70,0,283.74,299.07,0.0,0.0,0.000,1297749.6,1297749.6,1767,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195144,521070.00
05/30/2019 01:45,2,0.000,ALERT,212.61,298.77,60.075,1559195104,"201051344000983","174011545737251",0.00,14.30,0,284.34,300.27,0.0,0.0,0.000,1315490.0,1315490.0,1769,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559195146,521071.00
05/30/2019 01:45,2,0.000,ALERT,212.83,296.66,60.075,1559195104,"201051344001203","174011545737251",0.00,12.30,0,283.44,299.97,0.0,0.0,0.000,1305552.9,1305552.9,1768,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559195148,521072.00
05/30/2019 01:45,2,0.000,ALERT,212.61,297.26,60.049,1559195104,"201051344001230","174011545737251",0.00,12.00,0,284.04,298.77,0.0,0.0,0.000,1301229.9,1301229.9,1778,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195149,521073.00
05/30/2019 01:45,2,0.000,ALERT,212.38,296.66,60.043,1559195104,"201051344000646","174011545737251",0.00,12.70,0,283.14,298.17,0.0,0.0,0.000,1295024.3,1295024.3,1771,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195151,521074.00
05/30/2019 01:45,2,0.000,ALERT,212.83,298.17,60.033,1559195104,"201051344000867","174011545737251",0.00,14.70,0,284.04,300.27,0.0,0.0,0.000,1292641.1,1292641.1,1768,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195153,521075.00
05/30/2019 01:45,2,0.000,ALERT,213.06,297.87,60.038,1559195104,"201051344000633","174011545737251",0.00,13.30,0,282.54,299.37,0.0,0.0,0.000,1289946.0,1289946.0,1771,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559195155,521076.00
05/30/2019 01:45,2,0.000,ALERT,212.38,296.96,60.017,1559195104,"201051344000955","174011545737251",0.00,13.00,0,283.44,298.47,0.0,0.0,0.000,1315366.5,1315366.5,1771,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559195157,521077.00
05/30/2019 01:45,2,0.000,ALERT,212.83,297.57,60.054,1559195104,"201051344000648","174011545737251",0.00,13.30,0,283.44,299.97,0.0,0.0,0.000,1304745.8,1304745.8,1769,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195158,521078.00
05/30/2019 01:45,2,0.000,ALERT,212.83,298.47,60.038,1559195104,"201051344000645","174011545737251",0.00,14.30,0,284.04,299.97,0.0,0.0,0.000,1309916.6,1309916.6,1768,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195160,521079.00
05/30/2019 01:45,2,0.000,ALERT,212.61,299.07,60.054,1559195104,"201051344000569","174011545737251",0.00,14.00,0,284.64,300.87,0.0,0.0,0.000,1326380.9,1326380.9,1773,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559195162,521080.00
05/30/2019 01:45,2,0.000,ALERT,212.83,297.87,60.043,1559195104,"179051228000119","174011545737251",0.00,15.50,0,283.14,299.37,0.0,0.0,0.000,113024.7,113024.7,1782,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559195164,521081.00
05/30/2019 02:00,2,0.000,ALERT,212.38,298.47,59.975,1559196004,"201051344000579","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1326626.3,1326626.3,1771,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196006,521082.00
05/30/2019 02:00,2,0.000,ALERT,212.38,296.36,60.012,1559196004,"201051344001025","174011545737251",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,1309880.1,1309880.1,1767,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196008,521083.00
05/30/2019 02:00,2,0.000,ALERT,212.61,296.66,60.006,1559196004,"201051344001093","174011545737251",0.00,13.00,0,294.86,298.17,0.0,0.0,0.000,1293055.8,1293055.8,1774,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196010,521084.00
05/30/2019 02:00,2,0.000,ALERT,212.38,297.87,60.049,1559196004,"201051344000458","174011545737251",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1308969.1,1308969.1,1773,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196012,521085.00
05/30/2019 02:00,2,0.000,ALERT,212.61,297.26,60.059,1559196004,"201051344000890","174011545737251",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,1307966.7,1307966.7,1772,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196014,521086.00
05/30/2019 02:00,2,0.000,ALERT,212.38,297.87,59.975,1559196004,"201051344000988","174011545737251",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,1004247.0,1004247.0,1767,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196015,521087.00
05/30/2019 02:00,2,0.000,ALERT,213.06,297.87,60.012,1559196004,"201051344000582","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1286219.1,1286219.1,1769,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196017,521088.00
05/30/2019 02:00,2,0.000,ALERT,212.38,298.17,60.038,1559196004,"201051344000868","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1294612.3,1294612.3,1771,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196019,521089.00
05/30/2019 02:00,2,0.000,ALERT,213.06,298.47,60.043,1559196004,"201051344000576","174011545737251",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1312173.6,1312173.6,1775,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196021,521090.00
05/30/2019 02:00,2,0.000,ALERT,212.61,297.57,60.022,1559196004,"201051344001158","174011545737251",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1288966.8,1288966.8,1770,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196023,521091.00
05/30/2019 02:00,2,0.000,ALERT,212.83,296.36,60.022,1559196004,"201051344000917","174011545737251",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,1302819.8,1302819.8,1775,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196025,521092.00
05/30/2019 02:00,2,0.000,ALERT,212.83,296.36,60.017,1559196004,"201051344000417","174011545737251",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,1040257.4,1040257.4,1773,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196027,521093.00
05/30/2019 02:00,2,0.000,ALERT,213.06,296.96,59.996,1559196004,"201051344000685","174011545737251",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,1309209.1,1309209.1,1775,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196028,521094.00
05/30/2019 02:00,2,0.000,ALERT,212.83,296.06,60.012,1559196004,"201051344000651","174011545737251",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,1302613.3,1302613.3,1771,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196030,521095.00
05/30/2019 02:00,2,0.000,ALERT,212.16,298.77,60.028,1559196004,"201051344000594","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1314196.4,1314196.4,1775,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196032,521096.00
05/30/2019 02:00,2,0.000,ALERT,212.61,297.87,60.054,1559196004,"201051344000469","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1294326.9,1294326.9,1773,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196034,521097.00
05/30/2019 02:00,2,0.000,ALERT,212.83,296.66,60.017,1559196004,"201051344000585","174011545737251",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,1316490.9,1316490.9,1772,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196036,521098.00
05/30/2019 02:00,2,0.000,ALERT,213.06,297.87,60.017,1559196004,"201051344000853","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1317557.0,1317557.0,1777,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196037,521099.00
05/30/2019 02:00,2,0.000,ALERT,212.83,296.96,60.017,1559196004,"201051344001145","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1317494.3,1317494.3,1774,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196039,521100.00
05/30/2019 02:00,2,0.000,ALERT,212.83,296.66,60.028,1559196004,"201051344000438","174011545737251",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,1310835.5,1310835.5,1770,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196041,521101.00
05/30/2019 02:00,2,0.000,ALERT,212.38,296.66,60.028,1559196004,"201051344001135","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1297749.6,1297749.6,1769,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196043,521102.00
05/30/2019 02:00,2,0.000,ALERT,212.38,298.17,60.033,1559196004,"201051344000983","174011545737251",0.00,15.00,0,296.96,300.27,0.0,0.0,0.000,1315490.0,1315490.0,1771,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196045,521103.00
05/30/2019 02:00,2,0.000,ALERT,212.61,296.66,60.028,1559196004,"201051344001203","174011545737251",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,1305552.9,1305552.9,1770,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196047,521104.00
05/30/2019 02:00,2,0.000,ALERT,212.61,297.26,59.996,1559196004,"201051344001230","174011545737251",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,1301229.9,1301229.9,1780,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196048,521105.00
05/30/2019 02:00,2,0.000,ALERT,212.16,296.66,60.017,1559196004,"201051344000646","174011545737251",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,1295024.3,1295024.3,1773,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196050,521106.00
05/30/2019 02:00,2,0.000,ALERT,212.83,297.87,60.033,1559196004,"201051344000867","174011545737251",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1292641.1,1292641.1,1770,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196052,521107.00
05/30/2019 02:00,2,0.000,ALERT,213.29,297.57,60.017,1559196004,"201051344000633","174011545737251",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,1289946.0,1289946.0,1773,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196054,521108.00
05/30/2019 02:00,2,0.000,ALERT,212.38,296.96,60.033,1559196004,"201051344000955","174011545737251",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,1315366.5,1315366.5,1773,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196056,521109.00
05/30/2019 02:00,2,0.000,ALERT,212.83,297.57,60.038,1559196004,"201051344000648","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1304745.8,1304745.8,1771,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196058,521110.00
05/30/2019 02:00,2,0.000,ALERT,213.06,298.17,60.043,1559196004,"201051344000645","174011545737251",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,1309916.6,1309916.6,1770,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196059,521111.00
05/30/2019 02:00,2,0.000,ALERT,212.61,298.77,60.038,1559196004,"201051344000569","174011545737251",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,1326380.9,1326380.9,1775,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196061,521112.00
05/30/2019 02:00,2,0.000,ALERT,212.61,297.57,60.001,1559196004,"179051228000119","174011545737251",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,113024.7,113024.7,1784,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559196063,521113.00
05/30/2019 02:15,2,0.000,ALERT,212.38,298.47,60.033,1559196904,"201051344000579","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1326626.3,1326626.3,1773,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196906,521114.00
05/30/2019 02:15,2,0.000,ALERT,212.61,296.36,60.070,1559196904,"201051344001025","174011545737251",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,1309880.1,1309880.1,1769,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196908,521115.00
