ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 02:15,2,0.000,ALERT,212.61,296.66,59.996,1559196904,"201051344001093","174011545737251",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,1293055.8,1293055.8,1776,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196910,521116.00
05/30/2019 02:15,2,0.000,ALERT,212.38,298.17,60.033,1559196904,"201051344000458","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1308969.1,1308969.1,1775,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196912,521117.00
05/30/2019 02:15,2,0.000,ALERT,212.61,297.57,60.038,1559196904,"201051344000890","174011545737251",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,1307966.7,1307966.7,1774,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196913,521118.00
05/30/2019 02:15,2,0.000,ALERT,212.38,297.87,60.033,1559196904,"201051344000988","174011545737251",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,1004247.0,1004247.0,1769,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196915,521119.00
05/30/2019 02:15,2,0.000,ALERT,213.29,297.87,60.033,1559196904,"201051344000582","174011545737251",0.00,12.70,0,295.46,298.77,0.0,0.0,0.000,1286219.1,1286219.1,1771,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196917,521120.00
05/30/2019 02:15,2,0.000,ALERT,212.38,298.47,60.033,1559196904,"201051344000868","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1294612.3,1294612.3,1773,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196919,521121.00
05/30/2019 02:15,2,0.000,ALERT,213.06,298.47,60.038,1559196904,"201051344000576","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1312173.6,1312173.6,1777,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196921,521122.00
05/30/2019 02:15,2,0.000,ALERT,212.38,297.57,60.033,1559196904,"201051344001158","174011545737251",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1288966.8,1288966.8,1772,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196923,521123.00
05/30/2019 02:15,2,0.000,ALERT,212.83,296.36,60.038,1559196904,"201051344000917","174011545737251",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,1302819.8,1302819.8,1777,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196925,521124.00
05/30/2019 02:15,2,0.000,ALERT,212.83,296.06,60.043,1559196904,"201051344000417","174011545737251",0.00,13.00,0,293.96,297.57,0.0,0.0,0.000,1040257.4,1040257.4,1775,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196926,521125.00
05/30/2019 02:15,2,0.000,ALERT,212.83,296.66,60.033,1559196904,"201051344000685","174011545737251",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,1309209.1,1309209.1,1777,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196928,521126.00
05/30/2019 02:15,2,0.000,ALERT,212.83,296.06,60.028,1559196904,"201051344000651","174011545737251",0.00,12.30,0,293.96,297.87,0.0,0.0,0.000,1302613.3,1302613.3,1773,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196930,521127.00
05/30/2019 02:15,2,0.000,ALERT,212.16,298.47,60.033,1559196904,"201051344000594","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1314196.4,1314196.4,1777,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196932,521128.00
05/30/2019 02:15,2,0.000,ALERT,212.61,297.57,60.022,1559196904,"201051344000469","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1294326.9,1294326.9,1775,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196934,521129.00
05/30/2019 02:15,2,0.000,ALERT,213.06,297.26,60.065,1559196904,"201051344000585","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1316490.9,1316490.9,1774,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196935,521130.00
05/30/2019 02:15,2,0.000,ALERT,212.83,297.57,60.022,1559196904,"201051344000853","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1317557.0,1317557.0,1779,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196937,521131.00
05/30/2019 02:15,2,0.000,ALERT,213.06,297.26,60.033,1559196904,"201051344001145","174011545737251",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,1317494.3,1317494.3,1776,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196939,521132.00
05/30/2019 02:15,2,0.000,ALERT,212.83,296.96,60.017,1559196904,"201051344000438","174011545737251",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,1310835.5,1310835.5,1772,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196941,521133.00
05/30/2019 02:15,2,0.000,ALERT,212.38,296.96,60.022,1559196904,"201051344001135","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1297749.6,1297749.6,1771,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196943,521134.00
05/30/2019 02:15,2,0.000,ALERT,212.38,298.17,60.022,1559196904,"201051344000983","174011545737251",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,1315490.0,1315490.0,1773,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196945,521135.00
05/30/2019 02:15,2,0.000,ALERT,213.06,296.96,60.059,1559196904,"201051344001203","174011545737251",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,1305552.9,1305552.9,1772,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196946,521136.00
05/30/2019 02:15,2,0.000,ALERT,212.83,297.26,60.022,1559196904,"201051344001230","174011545737251",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,1301229.9,1301229.9,1782,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196948,521137.00
05/30/2019 02:15,2,0.000,ALERT,212.38,296.66,60.038,1559196904,"201051344000646","174011545737251",0.00,13.30,0,293.96,297.87,0.0,0.0,0.000,1295024.3,1295024.3,1775,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196950,521138.00
05/30/2019 02:15,2,0.000,ALERT,212.83,297.26,60.028,1559196904,"201051344000867","174011545737251",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1292641.1,1292641.1,1772,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196952,521139.00
05/30/2019 02:15,2,0.000,ALERT,212.83,297.26,60.038,1559196904,"201051344000633","174011545737251",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,1289946.0,1289946.0,1775,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196954,521140.00
05/30/2019 02:15,2,0.000,ALERT,212.38,296.96,60.022,1559196904,"201051344000955","174011545737251",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,1315366.5,1315366.5,1775,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196955,521141.00
05/30/2019 02:15,2,0.000,ALERT,212.61,296.66,60.028,1559196904,"201051344000648","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1304745.8,1304745.8,1773,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196957,521142.00
05/30/2019 02:15,2,0.000,ALERT,212.83,297.87,60.028,1559196904,"201051344000645","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1309916.6,1309916.6,1772,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559196959,521143.00
05/30/2019 02:15,2,0.000,ALERT,212.38,298.17,60.012,1559196904,"201051344000569","174011545737251",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,1326380.9,1326380.9,1777,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559196961,521144.00
05/30/2019 02:15,2,0.000,ALERT,212.61,297.26,60.028,1559196904,"179051228000119","174011545737251",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,113024.7,113024.7,1786,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559196963,521145.00
05/30/2019 02:30,2,0.000,ALERT,212.16,298.47,60.033,1559197804,"201051344000579","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1326626.3,1326626.3,1775,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197806,521146.00
05/30/2019 02:30,2,0.000,ALERT,212.16,295.76,60.070,1559197804,"201051344001025","174011545737251",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,1309880.1,1309880.1,1771,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197808,521147.00
05/30/2019 02:30,2,0.000,ALERT,212.16,296.06,60.038,1559197804,"201051344001093","174011545737251",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,1293055.8,1293055.8,1778,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197810,521148.00
05/30/2019 02:30,2,0.000,ALERT,212.16,297.26,60.054,1559197804,"201051344000458","174011545737251",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1308969.1,1308969.1,1777,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197811,521149.00
05/30/2019 02:30,2,0.000,ALERT,212.16,296.36,60.033,1559197804,"201051344000890","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1307966.7,1307966.7,1776,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197813,521150.00
05/30/2019 02:30,2,0.000,ALERT,212.16,297.57,60.075,1559197804,"201051344000988","174011545737251",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,1004247.0,1004247.0,1771,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197815,521151.00
05/30/2019 02:30,2,0.000,ALERT,212.61,296.96,60.038,1559197804,"201051344000582","174011545737251",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,1286219.1,1286219.1,1773,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197817,521152.00
05/30/2019 02:30,2,0.000,ALERT,212.16,297.57,60.038,1559197804,"201051344000868","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1294612.3,1294612.3,1775,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197819,521153.00
05/30/2019 02:30,2,0.000,ALERT,212.61,297.57,60.038,1559197804,"201051344000576","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1312173.6,1312173.6,1779,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197820,521154.00
05/30/2019 02:30,2,0.000,ALERT,212.16,296.96,60.043,1559197804,"201051344001158","174011545737251",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,1288966.8,1288966.8,1774,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559197822,521155.00
05/30/2019 02:30,2,0.000,ALERT,212.38,295.76,60.012,1559197804,"201051344000917","174011545737251",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,1302819.8,1302819.8,1779,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197824,521156.00
05/30/2019 02:30,2,0.000,ALERT,212.38,295.76,60.043,1559197804,"201051344000417","174011545737251",0.00,13.70,0,293.66,297.57,0.0,0.0,0.000,1040257.4,1040257.4,1777,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197826,521157.00
05/30/2019 02:30,2,0.000,ALERT,212.61,296.36,60.043,1559197804,"201051344000685","174011545737251",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1309209.1,1309209.1,1779,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197828,521158.00
05/30/2019 02:30,2,0.000,ALERT,212.38,295.76,60.022,1559197804,"201051344000651","174011545737251",0.00,13.00,0,293.66,297.57,0.0,0.0,0.000,1302613.3,1302613.3,1775,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559197830,521159.00
05/30/2019 02:30,2,0.000,ALERT,211.93,298.17,60.017,1559197804,"201051344000594","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1314196.4,1314196.4,1779,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197831,521160.00
05/30/2019 02:30,2,0.000,ALERT,212.38,297.87,60.065,1559197804,"201051344000469","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1294326.9,1294326.9,1777,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197833,521161.00
05/30/2019 02:30,2,0.000,ALERT,212.38,296.36,60.028,1559197804,"201051344000585","174011545737251",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,1316490.9,1316490.9,1776,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559197835,521162.00
05/30/2019 02:30,2,0.000,ALERT,212.83,297.26,60.022,1559197804,"201051344000853","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1317557.0,1317557.0,1781,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197837,521163.00
05/30/2019 02:30,2,0.000,ALERT,212.38,296.36,60.022,1559197804,"201051344001145","174011545737251",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1317494.3,1317494.3,1778,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197839,521164.00
05/30/2019 02:30,2,0.000,ALERT,212.38,296.36,60.012,1559197804,"201051344000438","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1310835.5,1310835.5,1774,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197841,521165.00
05/30/2019 02:30,2,0.000,ALERT,211.93,296.06,60.022,1559197804,"201051344001135","174011545737251",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,1297749.6,1297749.6,1773,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197842,521166.00
05/30/2019 02:30,2,0.000,ALERT,212.38,297.87,60.028,1559197804,"201051344000983","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1315490.0,1315490.0,1775,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197844,521167.00
05/30/2019 02:30,2,0.000,ALERT,212.38,295.76,60.001,1559197804,"201051344001203","174011545737251",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,1305552.9,1305552.9,1774,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197846,521168.00
05/30/2019 02:30,2,0.000,ALERT,212.16,296.36,60.033,1559197804,"201051344001230","174011545737251",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,1301229.9,1301229.9,1784,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197848,521169.00
05/30/2019 02:30,2,0.000,ALERT,211.93,296.06,60.028,1559197804,"201051344000646","174011545737251",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,1295024.3,1295024.3,1777,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559197850,521170.00
05/30/2019 02:30,2,0.000,ALERT,212.38,297.26,60.022,1559197804,"201051344000867","174011545737251",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,1292641.1,1292641.1,1774,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197851,521171.00
05/30/2019 02:30,2,0.000,ALERT,212.61,296.66,60.022,1559197804,"201051344000633","174011545737251",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,1289946.0,1289946.0,1777,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197853,521172.00
05/30/2019 02:30,2,0.000,ALERT,211.70,295.76,60.022,1559197804,"201051344000955","174011545737251",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,1315366.5,1315366.5,1777,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197855,521173.00
05/30/2019 02:30,2,0.000,ALERT,212.16,296.36,60.022,1559197804,"201051344000648","174011545737251",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,1304745.8,1304745.8,1775,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559197857,521174.00
05/30/2019 02:30,2,0.000,ALERT,212.38,297.26,60.017,1559197804,"201051344000645","174011545737251",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1309916.6,1309916.6,1774,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197859,521175.00
05/30/2019 02:30,2,0.000,ALERT,211.93,297.26,60.022,1559197804,"201051344000569","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1326380.9,1326380.9,1779,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559197860,521176.00
05/30/2019 02:30,2,0.000,ALERT,212.38,296.96,60.017,1559197804,"179051228000119","174011545737251",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,113024.7,113024.7,1789,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559197863,521177.00
05/30/2019 02:45,2,0.000,ALERT,212.16,298.17,60.038,1559198704,"201051344000579","174011545737251",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,1326626.3,1326626.3,1777,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559198706,521178.00
05/30/2019 02:45,2,0.000,ALERT,212.16,295.76,60.028,1559198704,"201051344001025","174011545737251",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,1309880.1,1309880.1,1773,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559198708,521179.00
05/30/2019 02:45,2,0.000,ALERT,212.38,296.36,60.017,1559198704,"201051344001093","174011545737251",0.00,14.70,0,293.96,297.57,0.0,0.0,0.000,1293055.8,1293055.8,1780,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198710,521180.00
05/30/2019 02:45,2,0.000,ALERT,211.93,297.57,60.049,1559198704,"201051344000458","174011545737251",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1308969.1,1308969.1,1779,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559198711,521181.00
05/30/2019 02:45,2,0.000,ALERT,212.16,296.66,60.038,1559198704,"201051344000890","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1307966.7,1307966.7,1778,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559198713,521182.00
05/30/2019 02:45,2,0.000,ALERT,212.16,297.87,60.038,1559198704,"201051344000988","174011545737251",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,1004247.0,1004247.0,1773,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198715,521183.00
05/30/2019 02:45,2,0.000,ALERT,212.61,296.96,60.049,1559198704,"201051344000582","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1286219.1,1286219.1,1775,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198717,521184.00
05/30/2019 02:45,2,0.000,ALERT,211.93,298.17,60.049,1559198704,"201051344000868","174011545737251",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1294612.3,1294612.3,1777,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198719,521185.00
05/30/2019 02:45,2,0.000,ALERT,212.61,297.87,60.038,1559198704,"201051344000576","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1312173.6,1312173.6,1781,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198721,521186.00
05/30/2019 02:45,2,0.000,ALERT,212.16,297.57,60.022,1559198704,"201051344001158","174011545737251",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,1288966.8,1288966.8,1776,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559198722,521187.00
05/30/2019 02:45,2,0.000,ALERT,212.38,296.06,60.038,1559198704,"201051344000917","174011545737251",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,1302819.8,1302819.8,1781,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198724,521188.00
05/30/2019 02:45,2,0.000,ALERT,212.61,295.76,60.043,1559198704,"201051344000417","174011545737251",0.00,14.00,0,293.36,296.96,0.0,0.0,0.000,1040257.4,1040257.4,1779,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198726,521189.00
05/30/2019 02:45,2,0.000,ALERT,212.61,296.36,60.049,1559198704,"201051344000685","174011545737251",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,1309209.1,1309209.1,1781,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559198728,521190.00
05/30/2019 02:45,2,0.000,ALERT,212.61,295.76,60.043,1559198704,"201051344000651","174011545737251",0.00,13.70,0,293.36,297.26,0.0,0.0,0.000,1302613.3,1302613.3,1777,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198730,521191.00
05/30/2019 02:45,2,0.000,ALERT,211.93,298.47,60.017,1559198704,"201051344000594","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1314196.4,1314196.4,1781,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198732,521192.00
05/30/2019 02:45,2,0.000,ALERT,212.16,297.57,60.043,1559198704,"201051344000469","174011545737251",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1294326.9,1294326.9,1779,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198734,521193.00
05/30/2019 02:45,2,0.000,ALERT,212.38,296.36,60.043,1559198704,"201051344000585","174011545737251",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,1316490.9,1316490.9,1778,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559198735,521194.00
05/30/2019 02:45,2,0.000,ALERT,212.61,297.57,60.038,1559198704,"201051344000853","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1317557.0,1317557.0,1783,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198737,521195.00
05/30/2019 02:45,2,0.000,ALERT,212.61,296.66,60.022,1559198704,"201051344001145","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1317494.3,1317494.3,1780,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198739,521196.00
05/30/2019 02:45,2,0.000,ALERT,212.38,296.36,60.033,1559198704,"201051344000438","174011545737251",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,1310835.5,1310835.5,1776,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198741,521197.00
05/30/2019 02:45,2,0.000,ALERT,212.16,296.36,60.028,1559198704,"201051344001135","174011545737251",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,1297749.6,1297749.6,1775,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198743,521198.00
05/30/2019 02:45,2,0.000,ALERT,212.16,297.87,60.033,1559198704,"201051344000983","174011545737251",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,1315490.0,1315490.0,1777,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559198745,521199.00
05/30/2019 02:45,2,0.000,ALERT,212.38,296.06,60.028,1559198704,"201051344001203","174011545737251",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,1305552.9,1305552.9,1776,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198746,521200.00
05/30/2019 02:45,2,0.000,ALERT,212.38,296.66,60.033,1559198704,"201051344001230","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1301229.9,1301229.9,1786,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198748,521201.00
05/30/2019 02:45,2,0.000,ALERT,211.93,296.06,60.028,1559198704,"201051344000646","174011545737251",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,1295024.3,1295024.3,1779,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559198750,521202.00
05/30/2019 02:45,2,0.000,ALERT,212.38,297.57,60.022,1559198704,"201051344000867","174011545737251",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,1292641.1,1292641.1,1776,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198752,521203.00
05/30/2019 02:45,2,0.000,ALERT,212.61,296.96,59.980,1559198704,"201051344000633","174011545737251",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,1289946.0,1289946.0,1779,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559198754,521204.00
05/30/2019 02:45,2,0.000,ALERT,212.16,296.66,60.049,1559198704,"201051344000955","174011545737251",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,1315366.5,1315366.5,1779,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198756,521205.00
05/30/2019 02:45,2,0.000,ALERT,212.38,296.96,60.022,1559198704,"201051344000648","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1304745.8,1304745.8,1777,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198757,521206.00
05/30/2019 02:45,2,0.000,ALERT,212.61,297.87,60.033,1559198704,"201051344000645","174011545737251",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,1309916.6,1309916.6,1776,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559198759,521207.00
05/30/2019 02:45,2,0.000,ALERT,212.16,298.17,60.028,1559198704,"201051344000569","174011545737251",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1326380.9,1326380.9,1781,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559198761,521208.00
05/30/2019 02:45,2,0.000,ALERT,212.38,297.26,60.028,1559198704,"179051228000119","174011545737251",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,113024.7,113024.7,1791,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559198763,521209.00
05/30/2019 03:00,2,0.000,ALERT,212.16,298.47,60.017,1559199605,"201051344000579","174011545737251",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,1326626.3,1326626.3,1779,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559199607,521210.00
05/30/2019 03:00,2,0.000,ALERT,211.70,295.16,60.001,1559199605,"201051344001025","174011545737251",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,1309880.1,1309880.1,1775,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559199609,521211.00
05/30/2019 03:00,2,0.000,ALERT,211.93,295.46,60.043,1559199605,"201051344001093","174011545737251",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,1293055.8,1293055.8,1782,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199610,521212.00
05/30/2019 03:00,2,0.000,ALERT,211.93,297.57,60.017,1559199605,"201051344000458","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1308969.1,1308969.1,1781,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199612,521213.00
05/30/2019 03:00,2,0.000,ALERT,211.70,295.76,60.012,1559199605,"201051344000890","174011545737251",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1307966.7,1307966.7,1780,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199614,521214.00
05/30/2019 03:00,2,0.000,ALERT,211.93,297.57,60.017,1559199605,"201051344000988","174011545737251",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,1004247.0,1004247.0,1775,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559199616,521215.00
05/30/2019 03:00,2,0.000,ALERT,212.38,296.66,60.017,1559199605,"201051344000582","174011545737251",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,1286219.1,1286219.1,1777,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559199618,521216.00
05/30/2019 03:00,2,0.000,ALERT,211.93,298.47,60.017,1559199605,"201051344000868","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1294612.3,1294612.3,1779,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199619,521217.00
05/30/2019 03:00,2,0.000,ALERT,212.61,297.87,60.049,1559199605,"201051344000576","174011545737251",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,1312173.6,1312173.6,1783,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199621,521218.00
05/30/2019 03:00,2,0.000,ALERT,212.16,297.26,60.028,1559199605,"201051344001158","174011545737251",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,1288966.8,1288966.8,1778,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199623,521219.00
05/30/2019 03:00,2,0.000,ALERT,212.16,295.16,60.033,1559199605,"201051344000917","174011545737251",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,1302819.8,1302819.8,1783,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199625,521220.00
05/30/2019 03:00,2,0.000,ALERT,211.93,295.16,60.038,1559199605,"201051344000417","174011545737251",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,1040257.4,1040257.4,1781,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199627,521221.00
05/30/2019 03:00,2,0.000,ALERT,212.16,295.76,60.028,1559199605,"201051344000685","174011545737251",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,1309209.1,1309209.1,1783,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199628,521222.00
05/30/2019 03:00,2,0.000,ALERT,211.93,294.86,60.022,1559199605,"201051344000651","174011545737251",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,1302613.3,1302613.3,1779,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559199630,521223.00
05/30/2019 03:00,2,0.000,ALERT,211.93,298.17,60.028,1559199605,"201051344000594","174011545737251",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1314196.4,1314196.4,1783,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199632,521224.00
05/30/2019 03:00,2,0.000,ALERT,212.16,297.57,60.033,1559199605,"201051344000469","174011545737251",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,1294326.9,1294326.9,1781,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199634,521225.00
05/30/2019 03:00,2,0.000,ALERT,211.93,295.46,60.033,1559199605,"201051344000585","174011545737251",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,1316490.9,1316490.9,1780,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199636,521226.00
05/30/2019 03:00,2,0.000,ALERT,212.61,297.57,60.028,1559199605,"201051344000853","174011545737251",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1317557.0,1317557.0,1785,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199638,521227.00
05/30/2019 03:00,2,0.000,ALERT,212.16,295.76,60.028,1559199605,"201051344001145","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1317494.3,1317494.3,1782,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199640,521228.00
05/30/2019 03:00,2,0.000,ALERT,211.93,295.46,60.033,1559199605,"201051344000438","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1310835.5,1310835.5,1778,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199641,521229.00
05/30/2019 03:00,2,0.000,ALERT,211.48,295.46,60.022,1559199605,"201051344001135","174011545737251",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,1297749.6,1297749.6,1777,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199643,521230.00
05/30/2019 03:00,2,0.000,ALERT,212.16,297.87,60.043,1559199605,"201051344000983","174011545737251",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1315490.0,1315490.0,1779,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199645,521231.00
05/30/2019 03:00,2,0.000,ALERT,211.93,295.46,60.033,1559199605,"201051344001203","174011545737251",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,1305552.9,1305552.9,1778,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199647,521232.00
05/30/2019 03:00,2,0.000,ALERT,211.70,295.76,60.033,1559199605,"201051344001230","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1301229.9,1301229.9,1788,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199649,521233.00
05/30/2019 03:00,2,0.000,ALERT,211.48,295.46,60.043,1559199605,"201051344000646","174011545737251",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,1295024.3,1295024.3,1781,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199650,521234.00
05/30/2019 03:00,2,0.000,ALERT,212.38,297.57,60.022,1559199605,"201051344000867","174011545737251",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1292641.1,1292641.1,1778,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199652,521235.00
05/30/2019 03:00,2,0.000,ALERT,212.83,297.26,60.043,1559199605,"201051344000633","174011545737251",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,1289946.0,1289946.0,1781,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199654,521236.00
05/30/2019 03:00,2,0.000,ALERT,211.48,295.76,60.075,1559199605,"201051344000955","174011545737251",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,1315366.5,1315366.5,1781,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199656,521237.00
05/30/2019 03:00,2,0.000,ALERT,212.38,296.96,60.038,1559199605,"201051344000648","174011545737251",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1304745.8,1304745.8,1779,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199658,521238.00
05/30/2019 03:00,2,0.000,ALERT,212.61,297.57,60.049,1559199605,"201051344000645","174011545737251",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,1309916.6,1309916.6,1778,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199659,521239.00
05/30/2019 03:00,2,0.000,ALERT,212.16,298.17,60.049,1559199605,"201051344000569","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1326380.9,1326380.9,1783,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559199661,521240.00
05/30/2019 03:00,2,0.000,ALERT,212.38,296.96,60.043,1559199605,"179051228000119","174011545737251",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,113024.7,113024.7,1793,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559199663,521241.00
05/30/2019 03:15,2,0.000,ALERT,212.16,298.17,60.012,1559200504,"201051344000579","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1326626.3,1326626.3,1781,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200506,521242.00
05/30/2019 03:15,2,0.000,ALERT,212.16,295.76,60.001,1559200504,"201051344001025","174011545737251",0.00,14.30,0,292.76,298.77,0.0,0.0,0.000,1309880.1,1309880.1,1777,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200508,521243.00
05/30/2019 03:15,2,0.000,ALERT,212.38,296.36,60.006,1559200504,"201051344001093","174011545737251",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,1293055.8,1293055.8,1784,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200510,521244.00
05/30/2019 03:15,2,0.000,ALERT,211.93,297.57,59.969,1559200504,"201051344000458","174011545737251",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,1308969.1,1308969.1,1783,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200512,521245.00
05/30/2019 03:15,2,0.000,ALERT,212.16,296.66,60.001,1559200504,"201051344000890","174011545737251",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,1307966.7,1307966.7,1782,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200514,521246.00
05/30/2019 03:15,2,0.000,ALERT,212.16,297.57,59.996,1559200504,"201051344000988","174011545737251",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,1004247.0,1004247.0,1777,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559200516,521247.00
05/30/2019 03:15,2,0.000,ALERT,212.83,297.26,60.012,1559200504,"201051344000582","174011545737251",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,1286219.1,1286219.1,1779,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200518,521248.00
05/30/2019 03:15,2,0.000,ALERT,211.93,298.17,59.980,1559200504,"201051344000868","174011545737251",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1294612.3,1294612.3,1781,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200520,521249.00
05/30/2019 03:15,2,0.000,ALERT,212.61,297.87,60.054,1559200504,"201051344000576","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1312173.6,1312173.6,1785,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200521,521250.00
05/30/2019 03:15,2,0.000,ALERT,212.38,297.26,60.022,1559200504,"201051344001158","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1288966.8,1288966.8,1780,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200523,521251.00
05/30/2019 03:15,2,0.000,ALERT,212.61,295.76,60.017,1559200504,"201051344000917","174011545737251",0.00,15.30,0,291.85,297.26,0.0,0.0,0.000,1302819.8,1302819.8,1785,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200525,521252.00
05/30/2019 03:15,2,0.000,ALERT,212.61,296.06,60.033,1559200504,"201051344000417","174011545737251",0.00,14.30,0,292.76,297.26,0.0,0.0,0.000,1040257.4,1040257.4,1783,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559200527,521253.00
05/30/2019 03:15,2,0.000,ALERT,212.61,296.96,60.017,1559200504,"201051344000685","174011545737251",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,1309209.1,1309209.1,1785,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200529,521254.00
05/30/2019 03:15,2,0.000,ALERT,212.38,296.06,59.996,1559200504,"201051344000651","174011545737251",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,1302613.3,1302613.3,1781,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200530,521255.00
05/30/2019 03:15,2,0.000,ALERT,211.93,298.47,60.022,1559200504,"201051344000594","174011545737251",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,1314196.4,1314196.4,1785,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200532,521256.00
05/30/2019 03:15,2,0.000,ALERT,212.38,297.87,59.996,1559200504,"201051344000469","174011545737251",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,1294326.9,1294326.9,1783,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200534,521257.00
05/30/2019 03:15,2,0.000,ALERT,212.61,296.66,60.022,1559200504,"201051344000585","174011545737251",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,1316490.9,1316490.9,1782,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200536,521258.00
05/30/2019 03:15,2,0.000,ALERT,212.61,297.57,60.070,1559200504,"201051344000853","174011545737251",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,1317557.0,1317557.0,1787,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200538,521259.00
05/30/2019 03:15,2,0.000,ALERT,212.83,296.96,60.017,1559200504,"201051344001145","174011545737251",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,1317494.3,1317494.3,1784,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200539,521260.00
