ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 03:15,2,0.000,ALERT,212.38,296.06,60.017,1559200504,"201051344000438","174011545737251",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,1310835.5,1310835.5,1780,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200541,521261.00
05/30/2019 03:15,2,0.000,ALERT,211.93,296.06,60.017,1559200504,"201051344001135","174011545737251",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,1297749.6,1297749.6,1779,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200543,521262.00
05/30/2019 03:15,2,0.000,ALERT,212.16,297.57,60.028,1559200504,"201051344000983","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1315490.0,1315490.0,1781,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200545,521263.00
05/30/2019 03:15,2,0.000,ALERT,212.38,295.76,60.012,1559200504,"201051344001203","174011545737251",0.00,14.30,0,293.36,299.67,0.0,0.0,0.000,1305552.9,1305552.9,1780,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200547,521264.00
05/30/2019 03:15,2,0.000,ALERT,212.16,296.36,60.028,1559200504,"201051344001230","174011545737251",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,1301229.9,1301229.9,1790,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200548,521265.00
05/30/2019 03:15,2,0.000,ALERT,211.70,295.76,60.022,1559200504,"201051344000646","174011545737251",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,1295024.3,1295024.3,1783,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200550,521266.00
05/30/2019 03:15,2,0.000,ALERT,212.38,297.26,60.022,1559200504,"201051344000867","174011545737251",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,1292641.1,1292641.1,1780,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200552,521267.00
05/30/2019 03:15,2,0.000,ALERT,212.61,296.96,60.028,1559200504,"201051344000633","174011545737251",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,1289946.0,1289946.0,1783,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559200554,521268.00
05/30/2019 03:15,2,0.000,ALERT,211.93,296.36,60.022,1559200504,"201051344000955","174011545737251",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,1315366.5,1315366.5,1783,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559200556,521269.00
05/30/2019 03:15,2,0.000,ALERT,212.38,296.96,60.028,1559200504,"201051344000648","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1304745.8,1304745.8,1781,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200558,521270.00
05/30/2019 03:15,2,0.000,ALERT,212.38,297.57,60.022,1559200504,"201051344000645","174011545737251",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1309916.6,1309916.6,1780,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200560,521271.00
05/30/2019 03:15,2,0.000,ALERT,211.93,298.17,60.028,1559200504,"201051344000569","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1326380.9,1326380.9,1785,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559200561,521272.00
05/30/2019 03:15,2,0.000,ALERT,212.38,296.96,60.033,1559200504,"179051228000119","174011545737251",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,113024.7,113024.7,1795,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559200563,521273.00
05/30/2019 03:30,2,0.000,ALERT,212.61,299.07,60.022,1559201405,"201051344000579","174011545737251",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1326626.3,1326626.3,1783,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201407,521274.00
05/30/2019 03:30,2,0.000,ALERT,212.61,296.36,60.022,1559201405,"201051344001025","174011545737251",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,1309880.1,1309880.1,1779,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201408,521275.00
05/30/2019 03:30,2,0.000,ALERT,212.83,296.96,60.022,1559201405,"201051344001093","174011545737251",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,1293055.8,1293055.8,1786,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201410,521276.00
05/30/2019 03:30,2,0.000,ALERT,212.61,298.47,60.028,1559201405,"201051344000458","174011545737251",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,1308969.1,1308969.1,1785,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201412,521277.00
05/30/2019 03:30,2,0.000,ALERT,212.83,297.57,60.022,1559201405,"201051344000890","174011545737251",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,1307966.7,1307966.7,1784,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201414,521278.00
05/30/2019 03:30,2,0.000,ALERT,212.61,298.47,60.028,1559201405,"201051344000988","174011545737251",0.00,15.00,0,293.06,299.67,0.0,0.0,0.000,1004247.0,1004247.0,1779,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201416,521279.00
05/30/2019 03:30,2,0.000,ALERT,213.29,297.87,60.049,1559201405,"201051344000582","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1286219.1,1286219.1,1781,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201418,521280.00
05/30/2019 03:30,2,0.000,ALERT,212.61,299.37,60.033,1559201405,"201051344000868","174011545737251",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1294612.3,1294612.3,1783,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201419,521281.00
05/30/2019 03:30,2,0.000,ALERT,213.29,299.07,60.028,1559201405,"201051344000576","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1312173.6,1312173.6,1787,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201421,521282.00
05/30/2019 03:30,2,0.000,ALERT,212.83,298.17,60.070,1559201405,"201051344001158","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1288966.8,1288966.8,1782,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201423,521283.00
05/30/2019 03:30,2,0.000,ALERT,213.06,296.66,60.033,1559201405,"201051344000917","174011545737251",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,1302819.8,1302819.8,1787,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201425,521284.00
05/30/2019 03:30,2,0.000,ALERT,213.06,296.36,60.022,1559201405,"201051344000417","174011545737251",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,1040257.4,1040257.4,1785,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201427,521285.00
05/30/2019 03:30,2,0.000,ALERT,213.06,296.66,60.022,1559201405,"201051344000685","174011545737251",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,1309209.1,1309209.1,1787,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201428,521286.00
05/30/2019 03:30,2,0.000,ALERT,213.06,296.06,60.017,1559201405,"201051344000651","174011545737251",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,1302613.3,1302613.3,1783,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201430,521287.00
05/30/2019 03:30,2,0.000,ALERT,212.38,298.77,60.022,1559201405,"201051344000594","174011545737251",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1314196.4,1314196.4,1787,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201432,521288.00
05/30/2019 03:30,2,0.000,ALERT,212.83,298.17,60.022,1559201405,"201051344000469","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1294326.9,1294326.9,1785,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201434,521289.00
05/30/2019 03:30,2,0.000,ALERT,213.06,296.96,60.022,1559201405,"201051344000585","174011545737251",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,1316490.9,1316490.9,1784,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201436,521290.00
05/30/2019 03:30,2,0.000,ALERT,213.29,298.17,60.049,1559201405,"201051344000853","174011545737251",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1317557.0,1317557.0,1789,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201438,521291.00
05/30/2019 03:30,2,0.000,ALERT,213.06,297.26,60.022,1559201405,"201051344001145","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1317494.3,1317494.3,1786,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201440,521292.00
05/30/2019 03:30,2,0.000,ALERT,212.83,296.96,60.022,1559201405,"201051344000438","174011545737251",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,1310835.5,1310835.5,1782,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201441,521293.00
05/30/2019 03:30,2,0.000,ALERT,212.38,296.66,60.022,1559201405,"201051344001135","174011545737251",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,1297749.6,1297749.6,1781,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201443,521294.00
05/30/2019 03:30,2,0.000,ALERT,212.61,298.47,60.017,1559201405,"201051344000983","174011545737251",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,1315490.0,1315490.0,1783,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201445,521295.00
05/30/2019 03:30,2,0.000,ALERT,212.83,296.66,60.028,1559201405,"201051344001203","174011545737251",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,1305552.9,1305552.9,1782,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201447,521296.00
05/30/2019 03:30,2,0.000,ALERT,212.83,297.26,60.054,1559201405,"201051344001230","174011545737251",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,1301229.9,1301229.9,1792,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201449,521297.00
05/30/2019 03:30,2,0.000,ALERT,212.38,296.66,60.001,1559201405,"201051344000646","174011545737251",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,1295024.3,1295024.3,1785,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201450,521298.00
05/30/2019 03:30,2,0.000,ALERT,212.83,298.17,60.022,1559201405,"201051344000867","174011545737251",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,1292641.1,1292641.1,1782,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201452,521299.00
05/30/2019 03:30,2,0.000,ALERT,213.06,297.87,60.022,1559201405,"201051344000633","174011545737251",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,1289946.0,1289946.0,1785,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201454,521300.00
05/30/2019 03:30,2,0.000,ALERT,212.38,296.96,60.028,1559201405,"201051344000955","174011545737251",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,1315366.5,1315366.5,1785,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201456,521301.00
05/30/2019 03:30,2,0.000,ALERT,212.83,297.57,59.985,1559201405,"201051344000648","174011545737251",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,1304745.8,1304745.8,1783,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559201458,521302.00
05/30/2019 03:30,2,0.000,ALERT,213.06,298.17,60.028,1559201405,"201051344000645","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1309916.6,1309916.6,1782,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201460,521303.00
05/30/2019 03:30,2,0.000,ALERT,212.61,298.77,60.038,1559201405,"201051344000569","174011545737251",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1326380.9,1326380.9,1787,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559201461,521304.00
05/30/2019 03:30,2,0.000,ALERT,212.83,297.87,60.022,1559201405,"179051228000119","174011545737251",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,113024.7,113024.7,1797,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559201463,521305.00
05/30/2019 03:45,2,0.000,ALERT,212.61,298.77,60.022,1559202305,"201051344000579","174011545737251",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1326626.3,1326626.3,1785,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202307,521306.00
05/30/2019 03:45,2,0.000,ALERT,212.61,296.06,60.012,1559202305,"201051344001025","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1309880.1,1309880.1,1781,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202309,521307.00
05/30/2019 03:45,2,0.000,ALERT,212.83,296.66,59.975,1559202305,"201051344001093","174011545737251",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,1293055.8,1293055.8,1788,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202310,521308.00
05/30/2019 03:45,2,0.000,ALERT,212.61,298.47,60.012,1559202305,"201051344000458","174011545737251",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1308969.1,1308969.1,1787,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202312,521309.00
05/30/2019 03:45,2,0.000,ALERT,212.83,297.26,60.038,1559202305,"201051344000890","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1307966.7,1307966.7,1786,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202314,521310.00
05/30/2019 03:45,2,0.000,ALERT,212.61,298.17,60.001,1559202305,"201051344000988","174011545737251",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,1004247.0,1004247.0,1781,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202316,521311.00
05/30/2019 03:45,2,0.000,ALERT,213.29,297.57,60.006,1559202305,"201051344000582","174011545737251",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1286219.1,1286219.1,1783,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202318,521312.00
05/30/2019 03:45,2,0.000,ALERT,212.61,298.77,60.038,1559202305,"201051344000868","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1294612.3,1294612.3,1785,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202319,521313.00
05/30/2019 03:45,2,0.000,ALERT,213.29,298.77,60.022,1559202305,"201051344000576","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1312173.6,1312173.6,1789,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202321,521314.00
05/30/2019 03:45,2,0.000,ALERT,212.83,298.17,60.022,1559202305,"201051344001158","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1288966.8,1288966.8,1784,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559202323,521315.00
05/30/2019 03:45,2,0.000,ALERT,213.06,296.06,60.022,1559202305,"201051344000917","174011545737251",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,1302819.8,1302819.8,1789,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559202325,521316.00
05/30/2019 03:45,2,0.000,ALERT,213.06,296.06,60.022,1559202305,"201051344000417","174011545737251",0.00,14.30,0,294.26,297.87,0.0,0.0,0.000,1040257.4,1040257.4,1787,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202327,521317.00
05/30/2019 03:45,2,0.000,ALERT,213.06,296.66,60.022,1559202305,"201051344000685","174011545737251",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,1309209.1,1309209.1,1789,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559202328,521318.00
05/30/2019 03:45,2,0.000,ALERT,212.83,296.06,60.022,1559202305,"201051344000651","174011545737251",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1302613.3,1302613.3,1785,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202330,521319.00
05/30/2019 03:45,2,0.000,ALERT,212.38,298.77,60.017,1559202305,"201051344000594","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1314196.4,1314196.4,1789,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559202332,521320.00
05/30/2019 03:45,2,0.000,ALERT,212.83,298.17,60.022,1559202305,"201051344000469","174011545737251",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1294326.9,1294326.9,1787,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559202334,521321.00
05/30/2019 03:45,2,0.000,ALERT,213.06,296.96,60.017,1559202305,"201051344000585","174011545737251",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,1316490.9,1316490.9,1786,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202336,521322.00
05/30/2019 03:45,2,0.000,ALERT,213.29,298.47,60.022,1559202305,"201051344000853","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1317557.0,1317557.0,1791,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202338,521323.00
05/30/2019 03:45,2,0.000,ALERT,213.06,296.96,60.001,1559202305,"201051344001145","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1317494.3,1317494.3,1788,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202340,521324.00
05/30/2019 03:45,2,0.000,ALERT,213.06,296.96,60.012,1559202305,"201051344000438","174011545737251",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,1310835.5,1310835.5,1784,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559202341,521325.00
05/30/2019 03:45,2,0.000,ALERT,212.61,296.96,60.022,1559202305,"201051344001135","174011545737251",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1297749.6,1297749.6,1783,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202343,521326.00
05/30/2019 03:45,2,0.000,ALERT,212.61,298.47,60.065,1559202305,"201051344000983","174011545737251",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,1315490.0,1315490.0,1785,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559202345,521327.00
05/30/2019 03:45,2,0.000,ALERT,212.83,296.36,60.033,1559202305,"201051344001203","174011545737251",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,1305552.9,1305552.9,1784,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202347,521328.00
05/30/2019 03:45,2,0.000,ALERT,212.61,296.66,60.070,1559202305,"201051344001230","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1301229.9,1301229.9,1794,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202349,521329.00
05/30/2019 03:45,2,0.000,ALERT,212.38,296.36,60.033,1559202305,"201051344000646","174011545737251",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,1295024.3,1295024.3,1787,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202350,521330.00
05/30/2019 03:45,2,0.000,ALERT,212.83,297.87,60.028,1559202305,"201051344000867","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1292641.1,1292641.1,1784,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202352,521331.00
05/30/2019 03:45,2,0.000,ALERT,213.06,297.57,60.022,1559202305,"201051344000633","174011545737251",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,1289946.0,1289946.0,1787,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559202354,521332.00
05/30/2019 03:45,2,0.000,ALERT,212.38,296.66,60.022,1559202305,"201051344000955","174011545737251",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,1315366.5,1315366.5,1787,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559202356,521333.00
05/30/2019 03:45,2,0.000,ALERT,212.83,297.57,60.028,1559202305,"201051344000648","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1304745.8,1304745.8,1785,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202358,521334.00
05/30/2019 03:45,2,0.000,ALERT,213.06,298.47,60.054,1559202305,"201051344000645","174011545737251",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,1309916.6,1309916.6,1784,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202360,521335.00
05/30/2019 03:45,2,0.000,ALERT,212.83,298.77,59.990,1559202305,"201051344000569","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1326380.9,1326380.9,1789,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559202361,521336.00
05/30/2019 03:45,2,0.000,ALERT,212.83,297.87,60.022,1559202305,"179051228000119","174011545737251",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,113024.7,113024.7,1799,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559202363,521337.00
05/30/2019 04:00,2,0.000,ALERT,212.38,299.37,60.033,1559203204,"201051344000579","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1326626.3,1326626.3,1787,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559203206,521338.00
05/30/2019 04:00,2,0.000,ALERT,212.83,296.66,60.033,1559203204,"201051344001025","174011545737251",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,1309880.1,1309880.1,1783,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203208,521339.00
05/30/2019 04:00,2,0.000,ALERT,213.06,297.26,60.028,1559203204,"201051344001093","174011545737251",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,1293055.8,1293055.8,1790,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203210,521340.00
05/30/2019 04:00,2,0.000,ALERT,212.61,299.07,60.028,1559203204,"201051344000458","174011545737251",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1308969.1,1308969.1,1789,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559203211,521341.00
05/30/2019 04:00,2,0.000,ALERT,212.83,297.87,60.028,1559203204,"201051344000890","174011545737251",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1307966.7,1307966.7,1788,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203213,521342.00
05/30/2019 04:00,2,0.000,ALERT,212.61,298.77,60.033,1559203204,"201051344000988","174011545737251",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,1004247.0,1004247.0,1783,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203215,521343.00
05/30/2019 04:00,2,0.000,ALERT,213.51,298.17,60.070,1559203204,"201051344000582","174011545737251",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1286219.1,1286219.1,1785,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203217,521344.00
05/30/2019 04:00,2,0.000,ALERT,212.61,299.37,60.022,1559203204,"201051344000868","174011545737251",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,1294612.3,1294612.3,1787,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203219,521345.00
05/30/2019 04:00,2,0.000,ALERT,213.06,299.37,60.006,1559203204,"201051344000576","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1312173.6,1312173.6,1791,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203221,521346.00
05/30/2019 04:00,2,0.000,ALERT,212.61,298.47,60.028,1559203204,"201051344001158","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1288966.8,1288966.8,1786,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559203223,521347.00
05/30/2019 04:00,2,0.000,ALERT,213.06,296.66,60.022,1559203204,"201051344000917","174011545737251",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,1302819.8,1302819.8,1791,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203224,521348.00
05/30/2019 04:00,2,0.000,ALERT,213.29,296.96,59.996,1559203204,"201051344000417","174011545737251",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,1040257.4,1040257.4,1789,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203226,521349.00
05/30/2019 04:00,2,0.000,ALERT,213.29,297.26,60.017,1559203204,"201051344000685","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1309209.1,1309209.1,1791,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203228,521350.00
05/30/2019 04:00,2,0.000,ALERT,213.06,296.66,59.996,1559203204,"201051344000651","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1302613.3,1302613.3,1787,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203230,521351.00
05/30/2019 04:00,2,0.000,ALERT,212.38,299.37,60.028,1559203204,"201051344000594","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1314196.4,1314196.4,1791,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203232,521352.00
05/30/2019 04:00,2,0.000,ALERT,212.61,298.47,60.028,1559203204,"201051344000469","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1294326.9,1294326.9,1789,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559203233,521353.00
05/30/2019 04:00,2,0.000,ALERT,213.06,297.26,60.022,1559203204,"201051344000585","174011545737251",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,1316490.9,1316490.9,1788,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203235,521354.00
05/30/2019 04:00,2,0.000,ALERT,213.06,298.77,60.022,1559203204,"201051344000853","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1317557.0,1317557.0,1793,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203237,521355.00
05/30/2019 04:00,2,0.000,ALERT,213.29,297.26,60.017,1559203204,"201051344001145","174011545737251",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1317494.3,1317494.3,1790,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203239,521356.00
05/30/2019 04:00,2,0.000,ALERT,213.06,296.96,60.022,1559203204,"201051344000438","174011545737251",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,1310835.5,1310835.5,1786,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203241,521357.00
05/30/2019 04:00,2,0.000,ALERT,212.61,296.96,60.022,1559203204,"201051344001135","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1297749.6,1297749.6,1785,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559203242,521358.00
05/30/2019 04:00,2,0.000,ALERT,212.61,298.77,60.022,1559203204,"201051344000983","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1315490.0,1315490.0,1787,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203244,521359.00
05/30/2019 04:00,2,0.000,ALERT,213.06,296.96,60.028,1559203204,"201051344001203","174011545737251",0.00,14.00,0,293.96,300.27,0.0,0.0,0.000,1305552.9,1305552.9,1786,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203246,521360.00
05/30/2019 04:00,2,0.000,ALERT,212.83,297.57,60.012,1559203204,"201051344001230","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1301229.9,1301229.9,1796,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203248,521361.00
05/30/2019 04:00,2,0.000,ALERT,212.61,296.96,60.022,1559203204,"201051344000646","174011545737251",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,1295024.3,1295024.3,1789,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203250,521362.00
05/30/2019 04:00,2,0.000,ALERT,212.83,298.17,60.012,1559203204,"201051344000867","174011545737251",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,1292641.1,1292641.1,1786,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203252,521363.00
05/30/2019 04:00,2,0.000,ALERT,213.29,298.17,60.022,1559203204,"201051344000633","174011545737251",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,1289946.0,1289946.0,1789,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203253,521364.00
05/30/2019 04:00,2,0.000,ALERT,212.61,296.96,59.980,1559203204,"201051344000955","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1315366.5,1315366.5,1789,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203255,521365.00
05/30/2019 04:00,2,0.000,ALERT,212.83,297.87,60.017,1559203204,"201051344000648","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1304745.8,1304745.8,1787,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203257,521366.00
05/30/2019 04:00,2,0.000,ALERT,213.06,298.47,60.028,1559203204,"201051344000645","174011545737251",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1309916.6,1309916.6,1786,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559203259,521367.00
05/30/2019 04:00,2,0.000,ALERT,212.61,299.07,60.006,1559203204,"201051344000569","174011545737251",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,1326380.9,1326380.9,1791,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559203261,521368.00
05/30/2019 04:00,2,0.000,ALERT,212.83,297.87,60.017,1559203204,"179051228000119","174011545737251",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,113024.7,113024.7,1801,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559203263,521369.00
05/30/2019 04:15,2,0.000,ALERT,212.38,298.47,60.022,1559204104,"201051344000579","174011545737251",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,1326626.3,1326626.3,1789,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204106,521370.00
05/30/2019 04:15,2,0.000,ALERT,212.61,296.36,59.990,1559204104,"201051344001025","174011545737251",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,1309880.1,1309880.1,1785,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204108,521371.00
05/30/2019 04:15,2,0.000,ALERT,212.61,296.96,60.043,1559204104,"201051344001093","174011545737251",0.00,14.70,0,295.16,298.47,0.0,0.0,0.000,1293055.8,1293055.8,1792,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204110,521372.00
05/30/2019 04:15,2,0.000,ALERT,212.38,298.47,60.028,1559204104,"201051344000458","174011545737251",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1308969.1,1308969.1,1791,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204111,521373.00
05/30/2019 04:15,2,0.000,ALERT,212.61,297.26,60.028,1559204104,"201051344000890","174011545737251",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1307966.7,1307966.7,1790,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204113,521374.00
05/30/2019 04:15,2,0.000,ALERT,212.38,297.87,60.028,1559204104,"201051344000988","174011545737251",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,1004247.0,1004247.0,1785,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204115,521375.00
05/30/2019 04:15,2,0.000,ALERT,213.29,297.57,60.033,1559204104,"201051344000582","174011545737251",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,1286219.1,1286219.1,1787,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204117,521376.00
05/30/2019 04:15,2,0.000,ALERT,212.61,298.47,60.022,1559204104,"201051344000868","174011545737251",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,1294612.3,1294612.3,1789,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204119,521377.00
05/30/2019 04:15,2,0.000,ALERT,212.83,298.17,60.028,1559204104,"201051344000576","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1312173.6,1312173.6,1793,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204120,521378.00
05/30/2019 04:15,2,0.000,ALERT,212.38,297.57,60.022,1559204104,"201051344001158","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1288966.8,1288966.8,1788,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204122,521379.00
05/30/2019 04:15,2,0.000,ALERT,212.83,296.36,60.017,1559204104,"201051344000917","174011545737251",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,1302819.8,1302819.8,1793,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204124,521380.00
05/30/2019 04:15,2,0.000,ALERT,213.06,296.36,60.028,1559204104,"201051344000417","174011545737251",0.00,14.00,0,294.26,297.87,0.0,0.0,0.000,1040257.4,1040257.4,1791,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204126,521381.00
05/30/2019 04:15,2,0.000,ALERT,213.29,296.96,60.022,1559204104,"201051344000685","174011545737251",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,1309209.1,1309209.1,1793,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204128,521382.00
05/30/2019 04:15,2,0.000,ALERT,212.83,296.06,60.022,1559204104,"201051344000651","174011545737251",0.00,13.30,0,294.56,298.17,0.0,0.0,0.000,1302613.3,1302613.3,1789,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559204130,521383.00
05/30/2019 04:15,2,0.000,ALERT,212.38,298.77,59.975,1559204104,"201051344000594","174011545737251",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1314196.4,1314196.4,1793,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559204131,521384.00
05/30/2019 04:15,2,0.000,ALERT,212.61,297.87,60.043,1559204104,"201051344000469","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1294326.9,1294326.9,1791,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204133,521385.00
05/30/2019 04:15,2,0.000,ALERT,213.06,296.96,60.012,1559204104,"201051344000585","174011545737251",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,1316490.9,1316490.9,1790,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559204135,521386.00
05/30/2019 04:15,2,0.000,ALERT,213.06,297.87,60.017,1559204104,"201051344000853","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1317557.0,1317557.0,1795,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204137,521387.00
05/30/2019 04:15,2,0.000,ALERT,213.06,297.26,60.022,1559204104,"201051344001145","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1317494.3,1317494.3,1792,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559204139,521388.00
05/30/2019 04:15,2,0.000,ALERT,212.83,296.66,60.017,1559204104,"201051344000438","174011545737251",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,1310835.5,1310835.5,1788,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559204141,521389.00
05/30/2019 04:15,2,0.000,ALERT,212.38,296.66,60.017,1559204104,"201051344001135","174011545737251",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,1297749.6,1297749.6,1787,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204142,521390.00
05/30/2019 04:15,2,0.000,ALERT,212.61,297.87,60.049,1559204104,"201051344000983","174011545737251",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1315490.0,1315490.0,1789,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204144,521391.00
05/30/2019 04:15,2,0.000,ALERT,212.83,296.66,60.017,1559204104,"201051344001203","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1305552.9,1305552.9,1788,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559204146,521392.00
05/30/2019 04:15,2,0.000,ALERT,212.83,297.26,60.028,1559204104,"201051344001230","174011545737251",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,1301229.9,1301229.9,1798,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204148,521393.00
05/30/2019 04:15,2,0.000,ALERT,212.38,296.66,60.028,1559204104,"201051344000646","174011545737251",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,1295024.3,1295024.3,1791,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559204150,521394.00
05/30/2019 04:15,2,0.000,ALERT,212.83,297.87,60.028,1559204104,"201051344000867","174011545737251",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1292641.1,1292641.1,1788,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204152,521395.00
05/30/2019 04:15,2,0.000,ALERT,213.06,297.87,60.022,1559204104,"201051344000633","174011545737251",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,1289946.0,1289946.0,1791,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559204153,521396.00
05/30/2019 04:15,2,0.000,ALERT,212.38,296.66,60.033,1559204104,"201051344000955","174011545737251",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,1315366.5,1315366.5,1791,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204155,521397.00
05/30/2019 04:15,2,0.000,ALERT,212.61,297.26,60.022,1559204104,"201051344000648","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1304745.8,1304745.8,1789,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204157,521398.00
05/30/2019 04:15,2,0.000,ALERT,212.83,298.17,60.054,1559204104,"201051344000645","174011545737251",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,1309916.6,1309916.6,1788,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204159,521399.00
05/30/2019 04:15,2,0.000,ALERT,212.61,298.77,60.028,1559204104,"201051344000569","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1326380.9,1326380.9,1793,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559204161,521400.00
05/30/2019 04:15,2,0.000,ALERT,212.83,297.87,60.006,1559204104,"179051228000119","174011545737251",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,113024.7,113024.7,1803,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559204163,521401.00
05/30/2019 04:30,2,0.000,ALERT,212.16,298.17,60.012,1559205004,"201051344000579","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1326626.3,1326626.3,1791,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205007,521402.00
05/30/2019 04:30,2,0.000,ALERT,212.38,296.36,60.017,1559205004,"201051344001025","174011545737251",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,1309880.1,1309880.1,1787,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205008,521403.00
05/30/2019 04:30,2,0.000,ALERT,212.61,297.26,60.028,1559205004,"201051344001093","174011545737251",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,1293055.8,1293055.8,1794,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205010,521404.00
05/30/2019 04:30,2,0.000,ALERT,212.38,298.17,60.028,1559205004,"201051344000458","174011545737251",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1308969.1,1308969.1,1793,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559205012,521405.00
