ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 04:30,2,0.000,ALERT,212.61,297.57,60.070,1559205004,"201051344000890","174011545737251",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,1307966.7,1307966.7,1792,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559205014,521406.00
05/30/2019 04:30,2,0.000,ALERT,212.38,297.87,59.990,1559205004,"201051344000988","174011545737251",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,1004247.0,1004247.0,1787,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205016,521407.00
05/30/2019 04:30,2,0.000,ALERT,213.06,298.17,60.033,1559205004,"201051344000582","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1286219.1,1286219.1,1789,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205017,521408.00
05/30/2019 04:30,2,0.000,ALERT,212.38,298.47,60.028,1559205004,"201051344000868","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1294612.3,1294612.3,1791,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205019,521409.00
05/30/2019 04:30,2,0.000,ALERT,212.83,298.17,60.033,1559205004,"201051344000576","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1312173.6,1312173.6,1795,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205021,521410.00
05/30/2019 04:30,2,0.000,ALERT,212.38,297.87,60.022,1559205004,"201051344001158","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1288966.8,1288966.8,1790,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205023,521411.00
05/30/2019 04:30,2,0.000,ALERT,212.83,296.66,60.038,1559205004,"201051344000917","174011545737251",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,1302819.8,1302819.8,1795,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205025,521412.00
05/30/2019 04:30,2,0.000,ALERT,212.61,296.36,60.022,1559205004,"201051344000417","174011545737251",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,1040257.4,1040257.4,1793,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559205027,521413.00
05/30/2019 04:30,2,0.000,ALERT,212.83,296.66,60.028,1559205004,"201051344000685","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1309209.1,1309209.1,1795,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205028,521414.00
05/30/2019 04:30,2,0.000,ALERT,212.61,296.06,60.070,1559205004,"201051344000651","174011545737251",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,1302613.3,1302613.3,1791,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205030,521415.00
05/30/2019 04:30,2,0.000,ALERT,212.16,298.17,60.022,1559205004,"201051344000594","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1314196.4,1314196.4,1795,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205032,521416.00
05/30/2019 04:30,2,0.000,ALERT,212.38,297.26,60.033,1559205004,"201051344000469","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1294326.9,1294326.9,1793,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559205034,521417.00
05/30/2019 04:30,2,0.000,ALERT,212.61,296.96,59.990,1559205004,"201051344000585","174011545737251",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,1316490.9,1316490.9,1792,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559205036,521418.00
05/30/2019 04:30,2,0.000,ALERT,213.06,297.57,60.017,1559205004,"201051344000853","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1317557.0,1317557.0,1797,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205038,521419.00
05/30/2019 04:30,2,0.000,ALERT,212.83,296.96,60.022,1559205004,"201051344001145","174011545737251",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,1317494.3,1317494.3,1794,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205039,521420.00
05/30/2019 04:30,2,0.000,ALERT,212.38,296.66,60.028,1559205004,"201051344000438","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1310835.5,1310835.5,1790,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205041,521421.00
05/30/2019 04:30,2,0.000,ALERT,212.16,296.66,60.028,1559205004,"201051344001135","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1297749.6,1297749.6,1789,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205043,521422.00
05/30/2019 04:30,2,0.000,ALERT,212.38,298.17,60.028,1559205004,"201051344000983","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1315490.0,1315490.0,1791,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205045,521423.00
05/30/2019 04:30,2,0.000,ALERT,212.61,296.36,60.012,1559205004,"201051344001203","174011545737251",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,1305552.9,1305552.9,1790,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205047,521424.00
05/30/2019 04:30,2,0.000,ALERT,212.38,296.96,60.017,1559205004,"201051344001230","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1301229.9,1301229.9,1800,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205049,521425.00
05/30/2019 04:30,2,0.000,ALERT,212.16,296.66,60.006,1559205004,"201051344000646","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1295024.3,1295024.3,1793,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205050,521426.00
05/30/2019 04:30,2,0.000,ALERT,212.83,297.87,60.022,1559205004,"201051344000867","174011545737251",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,1292641.1,1292641.1,1790,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205052,521427.00
05/30/2019 04:30,2,0.000,ALERT,213.06,297.57,60.022,1559205004,"201051344000633","174011545737251",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,1289946.0,1289946.0,1793,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559205054,521428.00
05/30/2019 04:30,2,0.000,ALERT,212.16,296.66,60.070,1559205004,"201051344000955","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1315366.5,1315366.5,1793,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205056,521429.00
05/30/2019 04:30,2,0.000,ALERT,212.61,297.26,60.022,1559205004,"201051344000648","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1304745.8,1304745.8,1791,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205058,521430.00
05/30/2019 04:30,2,0.000,ALERT,212.83,297.87,60.022,1559205004,"201051344000645","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1309916.6,1309916.6,1790,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205060,521431.00
05/30/2019 04:30,2,0.000,ALERT,212.61,298.47,60.022,1559205004,"201051344000569","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1326380.9,1326380.9,1795,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205061,521432.00
05/30/2019 04:30,2,0.000,ALERT,212.83,297.57,60.059,1559205004,"179051228000119","174011545737251",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,113024.7,113024.7,1805,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559205063,521433.00
05/30/2019 04:45,2,0.000,ALERT,212.38,298.17,60.017,1559205905,"201051344000579","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1326626.3,1326626.3,1793,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205907,521434.00
05/30/2019 04:45,2,0.000,ALERT,212.38,295.76,60.028,1559205905,"201051344001025","174011545737251",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,1309880.1,1309880.1,1789,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205909,521435.00
05/30/2019 04:45,2,0.000,ALERT,212.38,296.06,60.033,1559205905,"201051344001093","174011545737251",0.00,14.70,0,295.16,298.47,0.0,0.0,0.000,1293055.8,1293055.8,1796,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205910,521436.00
05/30/2019 04:45,2,0.000,ALERT,212.38,297.87,60.012,1559205905,"201051344000458","174011545737251",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1308969.1,1308969.1,1795,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205912,521437.00
05/30/2019 04:45,2,0.000,ALERT,212.38,296.96,60.006,1559205905,"201051344000890","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1307966.7,1307966.7,1794,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205914,521438.00
05/30/2019 04:45,2,0.000,ALERT,212.16,297.26,60.001,1559205905,"201051344000988","174011545737251",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,1004247.0,1004247.0,1789,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559205916,521439.00
05/30/2019 04:45,2,0.000,ALERT,213.06,297.26,60.012,1559205905,"201051344000582","174011545737251",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,1286219.1,1286219.1,1791,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205918,521440.00
05/30/2019 04:45,2,0.000,ALERT,212.38,298.17,60.033,1559205905,"201051344000868","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1294612.3,1294612.3,1793,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205919,521441.00
05/30/2019 04:45,2,0.000,ALERT,212.83,298.17,60.012,1559205905,"201051344000576","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1312173.6,1312173.6,1798,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205922,521442.00
05/30/2019 04:45,2,0.000,ALERT,212.38,297.26,60.012,1559205905,"201051344001158","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1288966.8,1288966.8,1793,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205924,521443.00
05/30/2019 04:45,2,0.000,ALERT,212.61,295.76,60.006,1559205905,"201051344000917","174011545737251",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,1302819.8,1302819.8,1798,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205927,521444.00
05/30/2019 04:45,2,0.000,ALERT,212.61,295.46,60.054,1559205905,"201051344000417","174011545737251",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,1040257.4,1040257.4,1796,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205929,521445.00
05/30/2019 04:45,2,0.000,ALERT,212.61,296.06,60.012,1559205905,"201051344000685","174011545737251",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,1309209.1,1309209.1,1798,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205932,521446.00
05/30/2019 04:45,2,0.000,ALERT,212.38,295.16,60.012,1559205905,"201051344000651","174011545737251",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,1302613.3,1302613.3,1794,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205934,521447.00
05/30/2019 04:45,2,0.000,ALERT,211.93,297.87,60.006,1559205905,"201051344000594","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1314196.4,1314196.4,1798,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205937,521448.00
05/30/2019 04:45,2,0.000,ALERT,212.38,296.96,60.006,1559205905,"201051344000469","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1294326.9,1294326.9,1796,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205939,521449.00
05/30/2019 04:45,2,0.000,ALERT,212.38,295.76,60.001,1559205905,"201051344000585","174011545737251",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,1316490.9,1316490.9,1795,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205942,521450.00
05/30/2019 04:45,2,0.000,ALERT,212.83,297.26,59.975,1559205905,"201051344000853","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1317557.0,1317557.0,1800,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559205944,521451.00
05/30/2019 04:45,2,0.000,ALERT,212.83,296.66,60.006,1559205905,"201051344001145","174011545737251",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,1317494.3,1317494.3,1797,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205946,521452.00
05/30/2019 04:45,2,0.000,ALERT,212.61,296.06,60.012,1559205905,"201051344000438","174011545737251",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,1310835.5,1310835.5,1793,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559205949,521453.00
05/30/2019 04:45,2,0.000,ALERT,212.16,296.06,60.012,1559205905,"201051344001135","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1297749.6,1297749.6,1792,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205951,521454.00
05/30/2019 04:45,2,0.000,ALERT,212.38,297.87,60.006,1559205905,"201051344000983","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1315490.0,1315490.0,1794,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205954,521455.00
05/30/2019 04:45,2,0.000,ALERT,212.38,295.76,59.980,1559205905,"201051344001203","174011545737251",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,1305552.9,1305552.9,1793,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205956,521456.00
05/30/2019 04:45,2,0.000,ALERT,212.38,296.36,60.017,1559205905,"201051344001230","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1301229.9,1301229.9,1802,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205958,521457.00
05/30/2019 04:45,2,0.000,ALERT,211.93,296.06,60.017,1559205905,"201051344000646","174011545737251",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,1295024.3,1295024.3,1795,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559205960,521458.00
05/30/2019 04:45,2,0.000,ALERT,212.61,297.57,60.022,1559205905,"201051344000867","174011545737251",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1292641.1,1292641.1,1792,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559205961,521459.00
05/30/2019 04:45,2,0.000,ALERT,212.83,297.26,60.022,1559205905,"201051344000633","174011545737251",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,1289946.0,1289946.0,1795,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205963,521460.00
05/30/2019 04:45,2,0.000,ALERT,212.16,296.36,60.017,1559205905,"201051344000955","174011545737251",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,1315366.5,1315366.5,1795,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205965,521461.00
05/30/2019 04:45,2,0.000,ALERT,212.61,297.26,60.033,1559205905,"201051344000648","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1304745.8,1304745.8,1793,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205967,521462.00
05/30/2019 04:45,2,0.000,ALERT,212.83,297.26,60.038,1559205905,"201051344000645","174011545737251",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1309916.6,1309916.6,1792,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205969,521463.00
05/30/2019 04:45,2,0.000,ALERT,212.38,298.47,60.017,1559205905,"201051344000569","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1326380.9,1326380.9,1797,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559205971,521464.00
05/30/2019 04:45,2,0.000,ALERT,212.61,297.57,60.022,1559205905,"179051228000119","174011545737251",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,113024.7,113024.7,1807,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559205972,521465.00
05/30/2019 05:00,2,0.000,ALERT,211.03,296.06,60.006,1559206804,"201051344000579","174011545737251",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,1326626.3,1326626.3,1795,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206807,521466.00
05/30/2019 05:00,2,0.000,ALERT,211.25,293.66,60.012,1559206804,"201051344001025","174011545737251",0.00,13.30,0,291.85,298.47,0.0,0.0,0.000,1309880.1,1309880.1,1791,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206808,521467.00
05/30/2019 05:00,2,0.000,ALERT,211.48,294.26,60.006,1559206804,"201051344001093","174011545737251",0.00,14.30,0,292.16,297.57,0.0,0.0,0.000,1293055.8,1293055.8,1798,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559206810,521468.00
05/30/2019 05:00,2,0.000,ALERT,211.25,295.46,60.012,1559206804,"201051344000458","174011545737251",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,1308969.1,1308969.1,1797,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206812,521469.00
05/30/2019 05:00,2,0.000,ALERT,211.25,294.26,60.006,1559206804,"201051344000890","174011545737251",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,1307966.7,1307966.7,1796,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206814,521470.00
05/30/2019 05:00,2,0.000,ALERT,211.03,295.16,60.012,1559206804,"201051344000988","174011545737251",0.00,14.30,0,291.25,299.07,0.0,0.0,0.000,1004247.0,1004247.0,1791,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206816,521471.00
05/30/2019 05:00,2,0.000,ALERT,211.70,294.86,60.054,1559206804,"201051344000582","174011545737251",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,1286219.1,1286219.1,1793,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206817,521472.00
05/30/2019 05:00,2,0.000,ALERT,211.03,296.06,60.006,1559206804,"201051344000868","174011545737251",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,1294612.3,1294612.3,1795,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206819,521473.00
05/30/2019 05:00,2,0.000,ALERT,211.48,295.46,60.006,1559206804,"201051344000576","174011545737251",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,1312173.6,1312173.6,1800,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206821,521474.00
05/30/2019 05:00,2,0.000,ALERT,211.03,295.16,60.017,1559206804,"201051344001158","174011545737251",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,1288966.8,1288966.8,1795,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206823,521475.00
05/30/2019 05:00,2,0.000,ALERT,211.25,293.36,60.012,1559206804,"201051344000917","174011545737251",0.00,14.70,0,290.95,296.96,0.0,0.0,0.000,1302819.8,1302819.8,1800,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559206825,521476.00
05/30/2019 05:00,2,0.000,ALERT,211.48,293.36,60.059,1559206804,"201051344000417","174011545737251",0.00,14.00,0,291.85,296.96,0.0,0.0,0.000,1040257.4,1040257.4,1798,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206826,521477.00
05/30/2019 05:00,2,0.000,ALERT,211.70,293.96,60.012,1559206804,"201051344000685","174011545737251",0.00,14.00,0,292.46,297.87,0.0,0.0,0.000,1309209.1,1309209.1,1800,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206828,521478.00
05/30/2019 05:00,2,0.000,ALERT,211.48,293.36,60.001,1559206804,"201051344000651","174011545737251",0.00,13.30,0,291.85,297.26,0.0,0.0,0.000,1302613.3,1302613.3,1796,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206830,521479.00
05/30/2019 05:00,2,0.000,ALERT,210.80,295.76,60.012,1559206804,"201051344000594","174011545737251",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,1314196.4,1314196.4,1800,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559206832,521480.00
05/30/2019 05:00,2,0.000,ALERT,211.03,294.86,60.006,1559206804,"201051344000469","174011545737251",0.00,13.30,0,292.76,298.77,0.0,0.0,0.000,1294326.9,1294326.9,1798,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206834,521481.00
05/30/2019 05:00,2,0.000,ALERT,211.48,293.96,60.012,1559206804,"201051344000585","174011545737251",0.00,14.30,0,291.85,297.87,0.0,0.0,0.000,1316490.9,1316490.9,1797,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206836,521482.00
05/30/2019 05:00,2,0.000,ALERT,211.48,294.56,60.006,1559206804,"201051344000853","174011545737251",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,1317557.0,1317557.0,1802,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206837,521483.00
05/30/2019 05:00,2,0.000,ALERT,211.48,293.96,59.969,1559206804,"201051344001145","174011545737251",0.00,13.70,0,292.76,298.47,0.0,0.0,0.000,1317494.3,1317494.3,1799,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559206839,521484.00
05/30/2019 05:00,2,0.000,ALERT,211.25,293.66,60.001,1559206804,"201051344000438","174011545737251",0.00,13.70,0,292.46,298.17,0.0,0.0,0.000,1310835.5,1310835.5,1795,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559206841,521485.00
05/30/2019 05:00,2,0.000,ALERT,210.80,293.66,60.006,1559206804,"201051344001135","174011545737251",0.00,14.00,0,292.46,298.17,0.0,0.0,0.000,1297749.6,1297749.6,1794,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206843,521486.00
05/30/2019 05:00,2,0.000,ALERT,211.03,295.76,59.996,1559206804,"201051344000983","174011545737251",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,1315490.0,1315490.0,1796,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206845,521487.00
05/30/2019 05:00,2,0.000,ALERT,211.48,293.66,59.996,1559206804,"201051344001203","174011545737251",0.00,13.70,0,292.16,299.37,0.0,0.0,0.000,1305552.9,1305552.9,1795,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206847,521488.00
05/30/2019 05:00,2,0.000,ALERT,211.25,293.96,60.017,1559206804,"201051344001230","174011545737251",0.00,13.70,0,291.85,298.17,0.0,0.0,0.000,1301229.9,1301229.9,1805,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206849,521489.00
05/30/2019 05:00,2,0.000,ALERT,210.80,293.66,59.990,1559206804,"201051344000646","174011545737251",0.00,13.70,0,291.25,297.57,0.0,0.0,0.000,1295024.3,1295024.3,1798,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559206852,521490.00
05/30/2019 05:00,2,0.000,ALERT,211.25,295.16,59.996,1559206804,"201051344000867","174011545737251",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,1292641.1,1292641.1,1794,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206854,521491.00
05/30/2019 05:00,2,0.000,ALERT,211.48,295.16,59.990,1559206804,"201051344000633","174011545737251",0.00,13.70,0,292.16,298.77,0.0,0.0,0.000,1289946.0,1289946.0,1797,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206855,521492.00
05/30/2019 05:00,2,0.000,ALERT,211.03,294.26,59.953,1559206804,"201051344000955","174011545737251",0.00,14.00,0,292.16,297.57,0.0,0.0,0.000,1315366.5,1315366.5,1797,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206857,521493.00
05/30/2019 05:00,2,0.000,ALERT,211.48,295.16,59.980,1559206804,"201051344000648","174011545737251",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,1304745.8,1304745.8,1795,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206859,521494.00
05/30/2019 05:00,2,0.000,ALERT,211.70,295.76,60.001,1559206804,"201051344000645","174011545737251",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,1309916.6,1309916.6,1794,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206861,521495.00
05/30/2019 05:00,2,0.000,ALERT,211.25,296.36,59.990,1559206804,"201051344000569","174011545737251",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,1326380.9,1326380.9,1799,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559206863,521496.00
05/30/2019 05:00,2,0.000,ALERT,211.48,294.86,59.996,1559206804,"179051228000119","174011545737251",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,113024.7,113024.7,1809,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559206864,521497.00
05/30/2019 05:15,2,0.000,ALERT,211.93,296.36,60.049,1559207704,"201051344000579","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1326626.3,1326626.3,1797,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559207707,521498.00
05/30/2019 05:15,2,0.000,ALERT,212.16,293.96,60.001,1559207704,"201051344001025","174011545737251",0.00,13.30,0,291.55,296.96,0.0,0.0,0.000,1309880.1,1309880.1,1793,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207708,521499.00
05/30/2019 05:15,2,0.000,ALERT,212.16,294.86,60.043,1559207704,"201051344001093","174011545737251",0.00,14.30,0,291.85,296.36,0.0,0.0,0.000,1293055.8,1293055.8,1800,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207710,521500.00
05/30/2019 05:15,2,0.000,ALERT,211.93,296.06,60.012,1559207704,"201051344000458","174011545737251",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,1308969.1,1308969.1,1799,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207712,521501.00
05/30/2019 05:15,2,0.000,ALERT,212.16,295.46,60.012,1559207704,"201051344000890","174011545737251",0.00,14.00,0,292.16,297.26,0.0,0.0,0.000,1307966.7,1307966.7,1798,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207714,521502.00
05/30/2019 05:15,2,0.000,ALERT,211.93,296.06,59.996,1559207704,"201051344000988","174011545737251",0.00,14.00,0,290.35,297.57,0.0,0.0,0.000,1004247.0,1004247.0,1793,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207716,521503.00
05/30/2019 05:15,2,0.000,ALERT,212.83,296.06,60.017,1559207704,"201051344000582","174011545737251",0.00,13.30,0,292.76,297.26,0.0,0.0,0.000,1286219.1,1286219.1,1795,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207718,521504.00
05/30/2019 05:15,2,0.000,ALERT,212.38,297.26,60.028,1559207704,"201051344000868","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1294612.3,1294612.3,1797,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559207719,521505.00
05/30/2019 05:15,2,0.000,ALERT,212.83,297.26,60.022,1559207704,"201051344000576","174011545737251",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,1312173.6,1312173.6,1802,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207721,521506.00
05/30/2019 05:15,2,0.000,ALERT,212.38,296.06,60.022,1559207704,"201051344001158","174011545737251",0.00,13.30,0,291.85,297.26,0.0,0.0,0.000,1288966.8,1288966.8,1797,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207723,521507.00
05/30/2019 05:15,2,0.000,ALERT,212.61,294.86,60.017,1559207704,"201051344000917","174011545737251",0.00,14.70,0,290.35,295.76,0.0,0.0,0.000,1302819.8,1302819.8,1802,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207725,521508.00
05/30/2019 05:15,2,0.000,ALERT,212.61,294.86,60.065,1559207704,"201051344000417","174011545737251",0.00,13.70,0,290.95,295.76,0.0,0.0,0.000,1040257.4,1040257.4,1800,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207727,521509.00
05/30/2019 05:15,2,0.000,ALERT,212.61,295.46,60.038,1559207704,"201051344000685","174011545737251",0.00,13.70,0,291.55,296.36,0.0,0.0,0.000,1309209.1,1309209.1,1802,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207729,521510.00
05/30/2019 05:15,2,0.000,ALERT,212.38,294.56,60.028,1559207704,"201051344000651","174011545737251",0.00,13.00,0,291.25,296.06,0.0,0.0,0.000,1302613.3,1302613.3,1798,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207731,521511.00
05/30/2019 05:15,2,0.000,ALERT,211.93,296.96,60.043,1559207704,"201051344000594","174011545737251",0.00,13.70,0,292.46,298.17,0.0,0.0,0.000,1314196.4,1314196.4,1802,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559207733,521512.00
05/30/2019 05:15,2,0.000,ALERT,212.16,296.06,60.028,1559207704,"201051344000469","174011545737251",0.00,13.30,0,291.85,297.57,0.0,0.0,0.000,1294326.9,1294326.9,1800,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559207734,521513.00
05/30/2019 05:15,2,0.000,ALERT,212.61,295.76,60.038,1559207704,"201051344000585","174011545737251",0.00,14.00,0,291.25,296.36,0.0,0.0,0.000,1316490.9,1316490.9,1799,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207736,521514.00
05/30/2019 05:15,2,0.000,ALERT,212.83,296.36,60.038,1559207704,"201051344000853","174011545737251",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,1317557.0,1317557.0,1804,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559207738,521515.00
05/30/2019 05:15,2,0.000,ALERT,212.61,295.76,60.017,1559207704,"201051344001145","174011545737251",0.00,13.70,0,291.85,297.26,0.0,0.0,0.000,1317494.3,1317494.3,1801,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207740,521516.00
05/30/2019 05:15,2,0.000,ALERT,212.38,295.46,60.038,1559207704,"201051344000438","174011545737251",0.00,13.30,0,291.55,296.96,0.0,0.0,0.000,1310835.5,1310835.5,1797,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559207742,521517.00
05/30/2019 05:15,2,0.000,ALERT,211.93,295.16,60.038,1559207704,"201051344001135","174011545737251",0.00,13.70,0,291.55,296.96,0.0,0.0,0.000,1297749.6,1297749.6,1796,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207743,521518.00
05/30/2019 05:15,2,0.000,ALERT,212.16,296.66,60.012,1559207704,"201051344000983","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1315490.0,1315490.0,1798,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559207745,521519.00
05/30/2019 05:15,2,0.000,ALERT,212.38,294.86,60.033,1559207704,"201051344001203","174011545737251",0.00,13.30,0,291.55,298.17,0.0,0.0,0.000,1305552.9,1305552.9,1797,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207747,521520.00
05/30/2019 05:15,2,0.000,ALERT,212.38,295.46,60.059,1559207704,"201051344001230","174011545737251",0.00,13.30,0,292.16,296.66,0.0,0.0,0.000,1301229.9,1301229.9,1807,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207749,521521.00
05/30/2019 05:15,2,0.000,ALERT,211.93,295.16,60.028,1559207704,"201051344000646","174011545737251",0.00,13.70,0,291.25,296.06,0.0,0.0,0.000,1295024.3,1295024.3,1800,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207751,521522.00
05/30/2019 05:15,2,0.000,ALERT,212.61,296.06,60.033,1559207704,"201051344000867","174011545737251",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,1292641.1,1292641.1,1796,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207752,521523.00
05/30/2019 05:15,2,0.000,ALERT,212.61,295.46,60.038,1559207704,"201051344000633","174011545737251",0.00,13.70,0,291.55,297.26,0.0,0.0,0.000,1289946.0,1289946.0,1799,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207754,521524.00
05/30/2019 05:15,2,0.000,ALERT,211.70,294.86,60.028,1559207704,"201051344000955","174011545737251",0.00,14.00,0,291.85,296.36,0.0,0.0,0.000,1315366.5,1315366.5,1799,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207756,521525.00
05/30/2019 05:15,2,0.000,ALERT,212.38,295.76,60.038,1559207704,"201051344000648","174011545737251",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,1304745.8,1304745.8,1797,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207758,521526.00
05/30/2019 05:15,2,0.000,ALERT,212.61,296.36,60.028,1559207704,"201051344000645","174011545737251",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,1309916.6,1309916.6,1796,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207760,521527.00
05/30/2019 05:15,2,0.000,ALERT,212.16,296.96,60.038,1559207704,"201051344000569","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1326380.9,1326380.9,1801,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559207762,521528.00
05/30/2019 05:15,2,0.000,ALERT,212.61,295.76,60.033,1559207704,"179051228000119","174011545737251",0.00,15.80,0,290.95,297.26,0.0,0.0,0.000,113024.7,113024.7,1811,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559207764,521529.00
05/30/2019 05:30,2,0.000,ALERT,211.70,296.06,59.985,1559208604,"201051344000579","174011545737251",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,1326626.3,1326626.3,1800,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208607,521530.00
05/30/2019 05:30,2,0.000,ALERT,211.70,294.26,60.033,1559208604,"201051344001025","174011545737251",0.00,13.00,0,292.16,296.96,0.0,0.0,0.000,1309880.1,1309880.1,1796,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208610,521531.00
05/30/2019 05:30,2,0.000,ALERT,211.93,294.86,60.038,1559208604,"201051344001093","174011545737251",0.00,14.30,0,292.46,296.36,0.0,0.0,0.000,1293055.8,1293055.8,1803,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208612,521532.00
05/30/2019 05:30,2,0.000,ALERT,211.70,296.06,60.028,1559208604,"201051344000458","174011545737251",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,1308969.1,1308969.1,1802,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208615,521533.00
05/30/2019 05:30,2,0.000,ALERT,211.70,295.16,60.054,1559208604,"201051344000890","174011545737251",0.00,13.70,0,292.76,297.26,0.0,0.0,0.000,1307966.7,1307966.7,1801,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208617,521534.00
05/30/2019 05:30,2,0.000,ALERT,211.93,295.76,60.022,1559208604,"201051344000988","174011545737251",0.00,14.00,0,291.25,297.57,0.0,0.0,0.000,1004247.0,1004247.0,1796,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208619,521535.00
05/30/2019 05:30,2,0.000,ALERT,212.38,295.76,60.022,1559208604,"201051344000582","174011545737251",0.00,13.30,0,293.36,297.26,0.0,0.0,0.000,1286219.1,1286219.1,1798,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208622,521536.00
05/30/2019 05:30,2,0.000,ALERT,211.93,296.36,60.022,1559208604,"201051344000868","174011545737251",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,1294612.3,1294612.3,1800,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208624,521537.00
05/30/2019 05:30,2,0.000,ALERT,212.38,296.06,60.017,1559208604,"201051344000576","174011545737251",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,1312173.6,1312173.6,1804,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208626,521538.00
05/30/2019 05:30,2,0.000,ALERT,211.93,295.76,60.012,1559208604,"201051344001158","174011545737251",0.00,13.30,0,293.66,297.26,0.0,0.0,0.000,1288966.8,1288966.8,1799,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208628,521539.00
05/30/2019 05:30,2,0.000,ALERT,211.93,294.26,60.017,1559208604,"201051344000917","174011545737251",0.00,14.30,0,291.85,296.06,0.0,0.0,0.000,1302819.8,1302819.8,1804,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208630,521540.00
05/30/2019 05:30,2,0.000,ALERT,212.16,294.26,60.022,1559208604,"201051344000417","174011545737251",0.00,13.30,0,292.46,296.06,0.0,0.0,0.000,1040257.4,1040257.4,1802,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208632,521541.00
05/30/2019 05:30,2,0.000,ALERT,212.38,294.86,60.012,1559208604,"201051344000685","174011545737251",0.00,13.70,0,293.06,296.66,0.0,0.0,0.000,1309209.1,1309209.1,1804,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208634,521542.00
05/30/2019 05:30,2,0.000,ALERT,212.16,293.96,60.012,1559208604,"201051344000651","174011545737251",0.00,12.70,0,292.16,296.06,0.0,0.0,0.000,1302613.3,1302613.3,1800,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208636,521543.00
05/30/2019 05:30,2,0.000,ALERT,211.70,296.36,60.001,1559208604,"201051344000594","174011545737251",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,1314196.4,1314196.4,1804,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208637,521544.00
05/30/2019 05:30,2,0.000,ALERT,211.93,295.46,60.012,1559208604,"201051344000469","174011545737251",0.00,13.00,0,293.06,297.26,0.0,0.0,0.000,1294326.9,1294326.9,1802,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208639,521545.00
05/30/2019 05:30,2,0.000,ALERT,212.16,295.16,60.017,1559208604,"201051344000585","174011545737251",0.00,13.70,0,292.46,296.66,0.0,0.0,0.000,1316490.9,1316490.9,1801,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208641,521546.00
05/30/2019 05:30,2,0.000,ALERT,212.38,295.46,60.006,1559208604,"201051344000853","174011545737251",0.00,13.70,0,294.26,297.87,0.0,0.0,0.000,1317557.0,1317557.0,1806,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208643,521547.00
05/30/2019 05:30,2,0.000,ALERT,212.16,294.86,60.012,1559208604,"201051344001145","174011545737251",0.00,13.30,0,293.36,297.26,0.0,0.0,0.000,1317494.3,1317494.3,1803,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208645,521548.00
05/30/2019 05:30,2,0.000,ALERT,211.93,294.86,60.012,1559208604,"201051344000438","174011545737251",0.00,13.30,0,293.06,296.66,0.0,0.0,0.000,1310835.5,1310835.5,1799,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208647,521549.00
05/30/2019 05:30,2,0.000,ALERT,211.48,294.86,60.006,1559208604,"201051344001135","174011545737251",0.00,13.70,0,293.06,296.96,0.0,0.0,0.000,1297749.6,1297749.6,1798,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208649,521550.00
