ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 05:30,2,0.000,ALERT,211.93,295.76,60.028,1559208604,"201051344000983","174011545737251",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,1315490.0,1315490.0,1800,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208650,521551.00
05/30/2019 05:30,2,0.000,ALERT,212.16,294.26,60.001,1559208604,"201051344001203","174011545737251",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,1305552.9,1305552.9,1799,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208652,521552.00
05/30/2019 05:30,2,0.000,ALERT,211.93,295.16,60.001,1559208604,"201051344001230","174011545737251",0.00,13.30,0,293.06,296.66,0.0,0.0,0.000,1301229.9,1301229.9,1809,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208654,521553.00
05/30/2019 05:30,2,0.000,ALERT,211.70,294.56,60.033,1559208604,"201051344000646","174011545737251",0.00,13.30,0,292.16,296.36,0.0,0.0,0.000,1295024.3,1295024.3,1802,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208656,521554.00
05/30/2019 05:30,2,0.000,ALERT,212.16,295.46,60.022,1559208604,"201051344000867","174011545737251",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,1292641.1,1292641.1,1799,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208658,521555.00
05/30/2019 05:30,2,0.000,ALERT,212.38,295.46,60.001,1559208604,"201051344000633","174011545737251",0.00,13.30,0,291.85,297.26,0.0,0.0,0.000,1289946.0,1289946.0,1802,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208661,521556.00
05/30/2019 05:30,2,0.000,ALERT,211.70,294.86,60.012,1559208604,"201051344000955","174011545737251",0.00,13.70,0,292.16,296.06,0.0,0.0,0.000,1315366.5,1315366.5,1802,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559208663,521557.00
05/30/2019 05:30,2,0.000,ALERT,212.16,294.86,60.006,1559208604,"201051344000648","174011545737251",0.00,13.30,0,293.06,297.57,0.0,0.0,0.000,1304745.8,1304745.8,1800,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208666,521558.00
05/30/2019 05:30,2,0.000,ALERT,212.16,295.46,60.012,1559208604,"201051344000645","174011545737251",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,1309916.6,1309916.6,1799,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208668,521559.00
05/30/2019 05:30,2,0.000,ALERT,211.93,296.06,60.001,1559208604,"201051344000569","174011545737251",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,1326380.9,1326380.9,1803,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559208670,521560.00
05/30/2019 05:30,2,0.000,ALERT,212.16,295.16,60.001,1559208604,"179051228000119","174011545737251",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,113024.7,113024.7,1813,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559208672,521561.00
05/30/2019 05:45,2,0.000,ALERT,211.70,296.66,60.022,1559209504,"201051344000579","174011545737251",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1326626.3,1326626.3,1802,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559209507,521562.00
05/30/2019 05:45,2,0.000,ALERT,211.70,294.26,60.065,1559209504,"201051344001025","174011545737251",0.00,12.70,0,291.85,296.66,0.0,0.0,0.000,1309880.1,1309880.1,1798,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209508,521563.00
05/30/2019 05:45,2,0.000,ALERT,211.93,294.86,60.001,1559209504,"201051344001093","174011545737251",0.00,14.00,0,292.46,296.06,0.0,0.0,0.000,1293055.8,1293055.8,1805,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209510,521564.00
05/30/2019 05:45,2,0.000,ALERT,211.70,296.06,60.038,1559209504,"201051344000458","174011545737251",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,1308969.1,1308969.1,1804,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209512,521565.00
05/30/2019 05:45,2,0.000,ALERT,211.70,295.46,60.033,1559209504,"201051344000890","174011545737251",0.00,13.30,0,292.76,297.26,0.0,0.0,0.000,1307966.7,1307966.7,1803,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209514,521566.00
05/30/2019 05:45,2,0.000,ALERT,211.70,296.06,60.028,1559209504,"201051344000988","174011545737251",0.00,13.70,0,291.25,297.26,0.0,0.0,0.000,1004247.0,1004247.0,1798,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209516,521567.00
05/30/2019 05:45,2,0.000,ALERT,212.16,296.06,60.070,1559209504,"201051344000582","174011545737251",0.00,13.00,0,293.36,296.96,0.0,0.0,0.000,1286219.1,1286219.1,1800,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209517,521568.00
05/30/2019 05:45,2,0.000,ALERT,211.70,296.36,60.022,1559209504,"201051344000868","174011545737251",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,1294612.3,1294612.3,1802,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559209519,521569.00
05/30/2019 05:45,2,0.000,ALERT,212.16,296.66,59.996,1559209504,"201051344000576","174011545737251",0.00,13.30,0,293.66,297.57,0.0,0.0,0.000,1312173.6,1312173.6,1806,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209521,521570.00
05/30/2019 05:45,2,0.000,ALERT,211.70,296.06,60.022,1559209504,"201051344001158","174011545737251",0.00,13.00,0,292.76,296.96,0.0,0.0,0.000,1288966.8,1288966.8,1801,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209523,521571.00
05/30/2019 05:45,2,0.000,ALERT,211.93,294.56,60.022,1559209504,"201051344000917","174011545737251",0.00,14.30,0,291.25,295.46,0.0,0.0,0.000,1302819.8,1302819.8,1806,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209525,521572.00
05/30/2019 05:45,2,0.000,ALERT,212.16,294.56,60.017,1559209504,"201051344000417","174011545737251",0.00,13.30,0,291.85,295.46,0.0,0.0,0.000,1040257.4,1040257.4,1804,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559209527,521573.00
05/30/2019 05:45,2,0.000,ALERT,212.16,295.16,60.049,1559209504,"201051344000685","174011545737251",0.00,13.30,0,292.46,296.06,0.0,0.0,0.000,1309209.1,1309209.1,1806,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209528,521574.00
05/30/2019 05:45,2,0.000,ALERT,212.16,294.56,59.980,1559209504,"201051344000651","174011545737251",0.00,12.70,0,291.85,295.76,0.0,0.0,0.000,1302613.3,1302613.3,1802,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209530,521575.00
05/30/2019 05:45,2,0.000,ALERT,211.70,296.96,60.049,1559209504,"201051344000594","174011545737251",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,1314196.4,1314196.4,1806,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559209532,521576.00
05/30/2019 05:45,2,0.000,ALERT,211.93,296.06,60.022,1559209504,"201051344000469","174011545737251",0.00,13.00,0,292.46,296.96,0.0,0.0,0.000,1294326.9,1294326.9,1804,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209534,521577.00
05/30/2019 05:45,2,0.000,ALERT,212.16,295.46,60.017,1559209504,"201051344000585","174011545737251",0.00,13.30,0,291.85,296.36,0.0,0.0,0.000,1316490.9,1316490.9,1803,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209536,521578.00
05/30/2019 05:45,2,0.000,ALERT,212.38,295.76,60.017,1559209504,"201051344000853","174011545737251",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,1317557.0,1317557.0,1808,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209538,521579.00
05/30/2019 05:45,2,0.000,ALERT,212.16,295.46,60.017,1559209504,"201051344001145","174011545737251",0.00,13.30,0,292.76,297.26,0.0,0.0,0.000,1317494.3,1317494.3,1805,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209539,521580.00
05/30/2019 05:45,2,0.000,ALERT,211.93,295.16,60.017,1559209504,"201051344000438","174011545737251",0.00,13.00,0,292.46,296.66,0.0,0.0,0.000,1310835.5,1310835.5,1801,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559209541,521581.00
05/30/2019 05:45,2,0.000,ALERT,211.70,295.16,60.012,1559209504,"201051344001135","174011545737251",0.00,13.00,0,292.46,296.66,0.0,0.0,0.000,1297749.6,1297749.6,1800,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559209543,521582.00
05/30/2019 05:45,2,0.000,ALERT,211.93,296.36,60.054,1559209504,"201051344000983","174011545737251",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,1315490.0,1315490.0,1802,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559209545,521583.00
05/30/2019 05:45,2,0.000,ALERT,212.16,295.16,60.012,1559209504,"201051344001203","174011545737251",0.00,13.30,0,292.16,297.87,0.0,0.0,0.000,1305552.9,1305552.9,1801,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559209547,521584.00
05/30/2019 05:45,2,0.000,ALERT,211.93,295.46,60.017,1559209504,"201051344001230","174011545737251",0.00,13.00,0,292.76,296.36,0.0,0.0,0.000,1301229.9,1301229.9,1811,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559209549,521585.00
05/30/2019 05:45,2,0.000,ALERT,211.70,294.86,60.017,1559209504,"201051344000646","174011545737251",0.00,13.00,0,291.55,296.06,0.0,0.0,0.000,1295024.3,1295024.3,1804,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209551,521586.00
05/30/2019 05:45,2,0.000,ALERT,212.16,295.76,59.990,1559209504,"201051344000867","174011545737251",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,1292641.1,1292641.1,1801,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209553,521587.00
05/30/2019 05:45,2,0.000,ALERT,212.38,295.46,60.006,1559209504,"201051344000633","174011545737251",0.00,13.00,0,291.55,296.96,0.0,0.0,0.000,1289946.0,1289946.0,1804,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559209554,521588.00
05/30/2019 05:45,2,0.000,ALERT,211.48,294.86,60.012,1559209504,"201051344000955","174011545737251",0.00,13.30,0,292.16,296.06,0.0,0.0,0.000,1315366.5,1315366.5,1804,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209556,521589.00
05/30/2019 05:45,2,0.000,ALERT,212.16,295.46,60.028,1559209504,"201051344000648","174011545737251",0.00,13.00,0,292.76,297.57,0.0,0.0,0.000,1304745.8,1304745.8,1802,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209558,521590.00
05/30/2019 05:45,2,0.000,ALERT,212.38,295.76,60.049,1559209504,"201051344000645","174011545737251",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,1309916.6,1309916.6,1801,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559209560,521591.00
05/30/2019 05:45,2,0.000,ALERT,211.93,296.66,60.012,1559209504,"201051344000569","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1326380.9,1326380.9,1805,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559209562,521592.00
05/30/2019 05:45,2,0.000,ALERT,212.16,295.46,60.006,1559209504,"179051228000119","174011545737251",0.00,15.30,0,291.55,296.96,0.0,0.0,0.000,113024.7,113024.7,1815,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559209563,521593.00
05/30/2019 06:00,2,0.000,ALERT,211.03,294.86,59.990,1559210404,"201051344000579","174011545737251",0.00,13.30,0,294.56,298.17,0.0,0.0,0.000,1326626.3,1326626.3,1804,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210407,521594.00
05/30/2019 06:00,2,0.000,ALERT,211.25,293.36,60.059,1559210404,"201051344001025","174011545737251",0.00,12.70,0,292.16,296.96,0.0,0.0,0.000,1309880.1,1309880.1,1800,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210409,521595.00
05/30/2019 06:00,2,0.000,ALERT,211.48,293.96,60.022,1559210404,"201051344001093","174011545737251",0.00,13.70,0,292.46,296.96,0.0,0.0,0.000,1293055.8,1293055.8,1807,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210411,521596.00
05/30/2019 06:00,2,0.000,ALERT,211.25,294.56,60.017,1559210404,"201051344000458","174011545737251",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,1308969.1,1308969.1,1806,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210413,521597.00
05/30/2019 06:00,2,0.000,ALERT,211.25,294.26,59.996,1559210404,"201051344000890","174011545737251",0.00,13.30,0,293.06,297.57,0.0,0.0,0.000,1307966.7,1307966.7,1805,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210414,521598.00
05/30/2019 06:00,2,0.000,ALERT,211.25,294.56,60.028,1559210404,"201051344000988","174011545737251",0.00,13.30,0,291.25,297.26,0.0,0.0,0.000,1004247.0,1004247.0,1800,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210416,521599.00
05/30/2019 06:00,2,0.000,ALERT,211.93,294.86,60.028,1559210404,"201051344000582","174011545737251",0.00,12.70,0,293.36,297.87,0.0,0.0,0.000,1286219.1,1286219.1,1802,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210418,521600.00
05/30/2019 06:00,2,0.000,ALERT,211.48,295.76,60.033,1559210404,"201051344000868","174011545737251",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,1294612.3,1294612.3,1804,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210420,521601.00
05/30/2019 06:00,2,0.000,ALERT,211.93,295.46,60.059,1559210404,"201051344000576","174011545737251",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,1312173.6,1312173.6,1808,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559210422,521602.00
05/30/2019 06:00,2,0.000,ALERT,211.48,294.56,60.022,1559210404,"201051344001158","174011545737251",0.00,12.70,0,293.06,297.26,0.0,0.0,0.000,1288966.8,1288966.8,1803,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210424,521603.00
05/30/2019 06:00,2,0.000,ALERT,211.70,293.66,60.028,1559210404,"201051344000917","174011545737251",0.00,14.00,0,291.55,296.36,0.0,0.0,0.000,1302819.8,1302819.8,1808,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210425,521604.00
05/30/2019 06:00,2,0.000,ALERT,211.70,293.66,60.033,1559210404,"201051344000417","174011545737251",0.00,13.00,0,291.85,296.36,0.0,0.0,0.000,1040257.4,1040257.4,1806,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210427,521605.00
05/30/2019 06:00,2,0.000,ALERT,211.93,294.26,60.012,1559210404,"201051344000685","174011545737251",0.00,13.00,0,292.76,297.26,0.0,0.0,0.000,1309209.1,1309209.1,1808,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210429,521606.00
05/30/2019 06:00,2,0.000,ALERT,211.70,293.36,60.012,1559210404,"201051344000651","174011545737251",0.00,12.30,0,292.16,296.36,0.0,0.0,0.000,1302613.3,1302613.3,1804,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210431,521607.00
05/30/2019 06:00,2,0.000,ALERT,211.25,295.76,60.022,1559210404,"201051344000594","174011545737251",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,1314196.4,1314196.4,1808,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559210433,521608.00
05/30/2019 06:00,2,0.000,ALERT,211.48,294.86,59.985,1559210404,"201051344000469","174011545737251",0.00,12.70,0,292.76,297.26,0.0,0.0,0.000,1294326.9,1294326.9,1806,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210435,521609.00
05/30/2019 06:00,2,0.000,ALERT,211.70,294.26,60.022,1559210404,"201051344000585","174011545737251",0.00,13.30,0,292.16,297.26,0.0,0.0,0.000,1316490.9,1316490.9,1805,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210436,521610.00
05/30/2019 06:00,2,0.000,ALERT,211.93,294.86,60.012,1559210404,"201051344000853","174011545737251",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,1317557.0,1317557.0,1810,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210438,521611.00
05/30/2019 06:00,2,0.000,ALERT,211.93,294.56,60.028,1559210404,"201051344001145","174011545737251",0.00,13.00,0,293.06,297.26,0.0,0.0,0.000,1317494.3,1317494.3,1807,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210440,521612.00
05/30/2019 06:00,2,0.000,ALERT,211.93,294.26,60.017,1559210404,"201051344000438","174011545737251",0.00,12.70,0,292.76,296.96,0.0,0.0,0.000,1310835.5,1310835.5,1803,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559210442,521613.00
05/30/2019 06:00,2,0.000,ALERT,211.25,294.26,60.022,1559210404,"201051344001135","174011545737251",0.00,13.00,0,292.76,296.96,0.0,0.0,0.000,1297749.6,1297749.6,1802,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559210444,521614.00
05/30/2019 06:00,2,0.000,ALERT,211.48,295.46,60.001,1559210404,"201051344000983","174011545737251",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,1315490.0,1315490.0,1804,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559210446,521615.00
05/30/2019 06:00,2,0.000,ALERT,211.70,293.96,60.017,1559210404,"201051344001203","174011545737251",0.00,13.00,0,292.76,298.17,0.0,0.0,0.000,1305552.9,1305552.9,1803,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559210447,521616.00
05/30/2019 06:00,2,0.000,ALERT,211.70,294.86,59.980,1559210404,"201051344001230","174011545737251",0.00,13.00,0,292.76,297.26,0.0,0.0,0.000,1301229.9,1301229.9,1813,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210449,521617.00
05/30/2019 06:00,2,0.000,ALERT,211.25,294.26,60.017,1559210404,"201051344000646","174011545737251",0.00,13.00,0,291.85,296.66,0.0,0.0,0.000,1295024.3,1295024.3,1806,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210451,521618.00
05/30/2019 06:00,2,0.000,ALERT,211.70,294.86,60.022,1559210404,"201051344000867","174011545737251",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,1292641.1,1292641.1,1803,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210453,521619.00
05/30/2019 06:00,2,0.000,ALERT,211.70,294.86,60.043,1559210404,"201051344000633","174011545737251",0.00,13.00,0,291.85,296.96,0.0,0.0,0.000,1289946.0,1289946.0,1806,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559210455,521620.00
05/30/2019 06:00,2,0.000,ALERT,211.25,294.26,60.017,1559210404,"201051344000955","174011545737251",0.00,13.00,0,292.46,296.96,0.0,0.0,0.000,1315366.5,1315366.5,1806,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559210456,521621.00
05/30/2019 06:00,2,0.000,ALERT,211.70,294.56,60.017,1559210404,"201051344000648","174011545737251",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,1304745.8,1304745.8,1804,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210458,521622.00
05/30/2019 06:00,2,0.000,ALERT,211.93,295.16,60.017,1559210404,"201051344000645","174011545737251",0.00,13.70,0,293.66,297.57,0.0,0.0,0.000,1309916.6,1309916.6,1803,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210460,521623.00
05/30/2019 06:00,2,0.000,ALERT,211.25,295.76,60.022,1559210404,"201051344000569","174011545737251",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,1326380.9,1326380.9,1807,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559210462,521624.00
05/30/2019 06:00,2,0.000,ALERT,211.48,294.56,60.017,1559210404,"179051228000119","174011545737251",0.00,15.00,0,292.16,296.96,0.0,0.0,0.000,113024.7,113024.7,1817,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559210464,521625.00
05/30/2019 06:15,2,0.191,ALERT,211.48,295.46,60.028,1559211303,"201051344000579","174011545737251",23.56,13.00,0,293.06,298.17,4.6,2.5,0.000,1326626.4,1326626.4,1806,0,0,0,L,1122011218,1,120.42,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1559211306,521626.00
05/30/2019 06:15,2,0.150,ALERT,211.70,295.76,60.028,1559211303,"201051344001025","174011545737251",24.09,12.30,0,290.95,297.57,3.7,1.7,0.000,1309880.2,1309880.2,1802,0,0,0,L,1122011218,1,120.88,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559211308,521627.00
05/30/2019 06:15,2,0.188,ALERT,211.93,295.16,60.028,1559211303,"201051344001093","174011545737251",22.74,13.30,0,291.55,296.36,4.3,2.3,0.000,1293056.0,1293056.0,1809,0,0,0,L,1122011218,1,121.33,121.10,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559211309,521628.00
05/30/2019 06:15,2,0.158,ALERT,210.80,294.26,60.022,1559211303,"201051344000458","174011545737251",23.48,13.70,0,292.46,297.87,3.8,1.7,0.000,1308969.2,1308969.2,1808,0,0,0,L,1122011218,1,120.42,121.33,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559211311,521629.00
05/30/2019 06:15,2,0.176,ALERT,211.70,309.89,60.065,1559211303,"201051344000890","174011545737251",24.53,13.00,0,292.16,311.09,4.4,2.3,0.000,1307966.9,1307966.9,1807,0,0,0,L,1122011218,1,121.33,120.65,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559211313,521630.00
05/30/2019 06:15,2,0.123,ALERT,211.25,294.26,60.022,1559211303,"201051344000988","174011545737251",18.43,12.70,0,289.75,297.57,2.3,0.3,0.000,1004247.0,1004247.0,1802,0,0,0,L,1122011218,1,120.42,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1559211315,521631.00
05/30/2019 06:15,2,0.156,ALERT,212.16,296.06,60.022,1559211303,"201051344000582","174011545737251",23.70,12.30,0,292.76,296.96,3.8,1.7,0.000,1286219.3,1286219.3,1804,0,0,0,L,1122011218,1,121.33,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1559211317,521632.00
05/30/2019 06:15,2,0.162,ALERT,211.48,295.46,60.033,1559211303,"201051344000868","174011545737251",22.96,12.70,0,293.06,298.47,3.8,1.7,0.000,1294612.4,1294612.4,1806,0,0,0,L,1122011218,1,120.42,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1559211318,521633.00
05/30/2019 06:15,2,0.160,ALERT,211.70,295.16,60.033,1559211303,"201051344000576","174011545737251",22.80,12.30,0,292.76,298.17,3.7,1.7,0.000,1312173.7,1312173.7,1810,0,0,0,L,1122011218,1,120.88,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1559211320,521634.00
05/30/2019 06:15,2,0.148,ALERT,211.48,294.56,60.049,1559211303,"201051344001158","174011545737251",22.58,12.30,0,292.16,297.26,3.4,1.4,0.000,1288966.9,1288966.9,1805,0,0,0,L,1122011218,1,120.42,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1559211322,521635.00
05/30/2019 06:15,2,0.154,ALERT,211.70,294.56,60.028,1559211303,"201051344000917","174011545737251",22.58,13.30,0,290.65,295.46,3.6,1.5,0.000,1302819.9,1302819.9,1810,0,0,0,L,1122011218,1,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1559211324,521636.00
05/30/2019 06:15,2,0.197,ALERT,211.93,294.56,60.028,1559211303,"201051344000417","174011545737251",18.13,12.70,0,291.25,296.06,3.6,1.6,0.000,1040257.5,1040257.5,1808,0,0,0,L,1122011218,1,121.10,121.10,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559211326,521637.00
05/30/2019 06:15,2,0.139,ALERT,211.93,295.16,60.028,1559211303,"201051344000685","174011545737251",23.30,12.70,0,291.85,296.36,3.3,1.3,0.000,1309209.2,1309209.2,1810,0,0,0,L,1122011218,1,122.01,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1559211328,521638.00
05/30/2019 06:15,2,0.162,ALERT,211.70,299.67,59.990,1559211303,"201051344000651","174011545737251",23.78,12.00,0,291.25,300.57,3.9,1.9,0.000,1302613.4,1302613.4,1806,0,0,0,L,1122011218,1,121.55,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1559211329,521639.00
05/30/2019 06:15,2,0.160,ALERT,211.25,296.96,60.028,1559211303,"201051344000594","174011545737251",23.97,12.70,0,292.46,298.47,3.9,1.9,0.000,1314196.5,1314196.5,1810,0,0,0,L,1122011218,1,120.65,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1559211331,521640.00
05/30/2019 06:15,2,0.189,ALERT,211.48,295.16,60.017,1559211303,"201051344000469","174011545737251",22.28,12.00,0,291.55,297.57,4.3,2.2,0.000,1294327.1,1294327.1,1808,0,0,0,L,1122011218,1,120.20,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1559211333,521641.00
05/30/2019 06:15,2,0.176,ALERT,211.70,310.49,60.022,1559211303,"201051344000585","174011545737251",24.25,12.70,0,291.85,310.79,4.4,2.3,0.000,1316491.1,1316491.1,1807,0,0,0,L,1122011218,1,120.88,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1559211335,521642.00
05/30/2019 06:15,2,0.150,ALERT,211.93,295.16,60.017,1559211303,"201051344000853","174011545737251",22.46,12.30,0,292.76,297.57,3.4,1.4,0.000,1317557.1,1317557.1,1812,0,0,0,L,1122011218,1,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1559211337,521643.00
05/30/2019 06:15,2,0.150,ALERT,211.93,295.46,60.017,1559211303,"201051344001145","174011545737251",22.52,12.30,0,292.46,297.26,3.4,1.4,0.000,1317494.4,1317494.4,1809,0,0,0,L,1122011218,1,121.33,121.10,0600,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559211339,521644.00
05/30/2019 06:15,2,0.172,ALERT,211.93,295.76,60.012,1559211303,"201051344000438","174011545737251",23.85,12.30,0,291.85,296.96,4.2,2.1,0.000,1310835.6,1310835.6,1805,0,0,0,L,1122011218,1,121.55,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1559211341,521645.00
05/30/2019 06:15,2,0.166,ALERT,211.48,319.81,60.017,1559211303,"201051344001135","174011545737251",25.37,12.70,0,292.16,330.93,4.3,2.2,0.000,1297749.8,1297749.8,1804,0,0,0,L,1122011218,1,121.33,120.88,0100,11,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1559211342,521646.00
05/30/2019 06:15,2,0.168,ALERT,211.48,301.77,60.022,1559211303,"201051344000983","174011545737251",23.93,13.00,0,293.36,302.68,4.1,2.0,0.000,1315490.1,1315490.1,1806,0,0,0,L,1122011218,1,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1559211344,521647.00
05/30/2019 06:15,2,0.166,ALERT,211.70,297.87,60.006,1559211303,"201051344001203","174011545737251",23.44,12.70,0,291.85,300.27,4.0,1.9,0.000,1305553.0,1305553.0,1805,0,0,0,L,1122011218,1,121.55,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559211346,521648.00
05/30/2019 06:15,2,0.164,ALERT,211.70,295.46,60.012,1559211303,"201051344001230","174011545737251",21.99,12.30,0,292.46,296.66,3.7,1.6,0.000,1301230.1,1301230.1,1815,0,0,0,L,1122011218,1,121.33,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1559211348,521649.00
05/30/2019 06:15,2,0.154,ALERT,211.25,295.46,60.001,1559211303,"201051344000646","174011545737251",23.85,12.30,0,291.55,296.06,3.8,1.7,0.000,1295024.4,1295024.4,1808,0,0,0,L,1122011218,1,121.33,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1559211350,521650.00
05/30/2019 06:15,2,0.158,ALERT,211.70,294.56,60.022,1559211303,"201051344000867","174011545737251",23.99,13.00,0,292.46,297.87,3.9,1.8,0.000,1292641.3,1292641.3,1805,0,0,0,L,1122011218,1,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1559211352,521651.00
05/30/2019 06:15,2,0.184,ALERT,211.93,293.96,60.028,1559211303,"201051344000633","174011545737251",20.67,12.30,0,290.95,297.57,3.9,1.8,0.000,1289946.1,1289946.1,1808,0,0,0,L,1122011218,1,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1559211353,521652.00
05/30/2019 06:15,2,0.199,ALERT,211.25,295.46,60.054,1559211303,"201051344000955","174011545737251",21.71,12.70,0,292.16,296.96,4.4,2.3,0.000,1315366.7,1315366.7,1808,0,0,0,L,1122011218,1,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1559211355,521653.00
05/30/2019 06:15,2,0.162,ALERT,211.48,320.71,60.028,1559211303,"201051344000648","174011545737251",25.23,12.00,0,292.46,322.21,4.2,2.1,0.000,1304745.9,1304745.9,1806,0,0,0,L,1122011218,1,120.42,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1559211357,521654.00
05/30/2019 06:15,2,0.156,ALERT,211.70,295.16,60.038,1559211303,"201051344000645","174011545737251",22.94,13.00,0,292.76,297.57,3.6,1.6,0.000,1309916.7,1309916.7,1805,0,0,0,L,1122011218,1,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1559211359,521655.00
05/30/2019 06:15,2,0.160,ALERT,211.25,327.02,60.028,1559211303,"201051344000569","174011545737251",25.52,12.70,0,293.36,327.92,4.1,2.0,0.000,1326381.0,1326381.0,1809,0,0,0,L,1122011218,1,120.20,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1559211361,521656.00
05/30/2019 06:15,2,0.217,ALERT,211.70,294.26,60.038,1559211303,"179051228000119","174011545737251",23.89,14.70,0,290.65,297.26,5.2,3.1,0.000,113025.0,113025.0,1819,0,0,0,L,46974696,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559211362,521657.00
05/30/2019 06:30,2,0.242,ACTIVE,211.25,331.83,60.017,1559212204,"201051344000579","174011545737251",30.10,13.00,0,293.66,342.65,7.4,5.2,0.013,1326627.4,1326627.4,1808,0,0,0,L,1122011218,1,120.42,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212205,521658.00
05/30/2019 06:30,2,0.234,ACTIVE,211.70,331.53,60.012,1559212204,"201051344001025","174011545737251",28.57,12.30,0,293.06,341.45,6.8,4.7,0.022,1309881.0,1309881.0,1804,0,0,0,L,1122011218,1,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212206,521659.00
05/30/2019 06:30,2,0.266,ACTIVE,211.70,332.73,60.022,1559212204,"201051344001093","174011545737251",28.11,13.30,0,293.06,342.65,7.6,5.4,0.009,1293056.9,1293056.9,1811,0,0,0,L,1122011218,1,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212207,521660.00
05/30/2019 06:30,2,0.240,ACTIVE,211.25,331.53,60.006,1559212204,"201051344000458","174011545737251",28.09,13.70,0,292.76,342.05,6.9,4.7,0.022,1308970.0,1308970.0,1810,0,0,0,L,1122011218,1,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212208,521661.00
05/30/2019 06:30,2,0.262,ACTIVE,211.70,331.53,60.006,1559212204,"201051344000890","174011545737251",27.73,13.30,0,293.66,342.35,7.4,5.2,0.022,1307967.8,1307967.8,1809,0,0,0,L,1122011218,1,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212209,521662.00
05/30/2019 06:30,2,0.219,ACTIVE,211.03,333.33,60.012,1559212204,"201051344000988","174011545737251",17.93,12.70,0,289.75,347.76,4.0,2.0,0.013,1004247.3,1004247.3,1804,0,0,0,L,1122011218,1,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212210,521663.00
05/30/2019 06:30,2,0.236,ACTIVE,212.16,332.13,60.006,1559212204,"201051344000582","174011545737251",28.27,12.70,0,294.26,341.45,6.8,4.6,0.022,1286220.0,1286220.0,1806,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212211,521664.00
05/30/2019 06:30,2,0.242,ACTIVE,211.25,331.83,60.006,1559212204,"201051344000868","174011545737251",27.85,12.30,0,293.36,344.45,6.9,4.7,0.018,1294613.1,1294613.1,1808,0,0,0,L,1122011218,1,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212212,521665.00
05/30/2019 06:30,2,0.248,ACTIVE,211.70,333.33,60.012,1559212204,"201051344000576","174011545737251",27.71,12.30,0,292.76,344.45,7.0,4.8,0.018,1312174.5,1312174.5,1812,0,0,0,L,1122011218,1,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212212,521666.00
05/30/2019 06:30,2,0.229,ACTIVE,211.25,332.13,60.006,1559212204,"201051344001158","174011545737251",27.89,12.00,0,292.16,347.76,6.5,4.3,0.022,1288967.6,1288967.6,1807,0,0,0,L,1122011218,1,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212213,521667.00
05/30/2019 06:30,2,0.215,ACTIVE,211.93,332.73,60.006,1559212204,"201051344000917","174011545737251",29.24,13.70,0,292.16,343.25,6.4,4.2,0.018,1302820.6,1302820.6,1812,0,0,0,L,1122011218,1,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212214,521668.00
05/30/2019 06:30,2,0.285,ACTIVE,211.93,332.43,59.969,1559212204,"201051344000417","174011545737251",18.09,13.00,0,291.85,350.17,5.2,3.1,0.004,1040258.1,1040258.1,1810,0,0,0,L,1122011218,1,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212215,521669.00
05/30/2019 06:30,2,0.229,ACTIVE,212.16,332.73,60.006,1559212204,"201051344000685","174011545737251",27.65,13.00,0,293.06,342.05,6.4,4.3,0.018,1309209.9,1309209.9,1812,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212216,521670.00
05/30/2019 06:30,2,0.248,ACTIVE,211.93,332.43,59.990,1559212204,"201051344000651","174011545737251",27.73,12.00,0,292.76,345.96,7.0,4.8,0.022,1302614.3,1302614.3,1808,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212217,521671.00
05/30/2019 06:30,2,0.248,ACTIVE,211.03,332.43,59.996,1559212204,"201051344000594","174011545737251",28.39,13.30,0,292.76,343.25,7.1,5.0,0.018,1314197.3,1314197.3,1812,0,0,0,L,1122011218,1,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212218,521672.00
05/30/2019 06:30,2,0.252,ACTIVE,211.48,332.73,60.001,1559212204,"201051344000469","174011545737251",28.35,12.00,0,292.16,340.55,7.2,5.1,0.031,1294328.0,1294328.0,1810,0,0,0,L,1122011218,1,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212219,521673.00
05/30/2019 06:30,2,0.256,ACTIVE,212.16,333.03,60.006,1559212204,"201051344000585","174011545737251",28.41,13.00,0,292.76,342.65,7.4,5.2,0.022,1316492.0,1316492.0,1809,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212220,521674.00
05/30/2019 06:30,2,0.250,ACTIVE,211.93,334.24,60.012,1559212204,"201051344000853","174011545737251",26.98,12.70,0,293.06,343.85,6.8,4.7,0.009,1317557.8,1317557.8,1814,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212221,521675.00
05/30/2019 06:30,2,0.219,ACTIVE,212.16,332.73,60.001,1559212204,"201051344001145","174011545737251",28.43,12.70,0,293.36,346.86,6.3,4.2,0.018,1317495.0,1317495.0,1811,0,0,0,L,1122011218,1,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212222,521676.00
05/30/2019 06:30,2,0.252,ACTIVE,211.93,332.43,60.006,1559212204,"201051344000438","174011545737251",28.53,12.70,0,293.66,344.15,7.3,5.1,0.018,1310836.5,1310836.5,1807,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212223,521677.00
05/30/2019 06:30,2,0.246,ACTIVE,211.48,330.93,60.022,1559212204,"201051344001135","174011545737251",28.57,12.70,0,292.76,340.25,7.2,5.0,0.018,1297750.6,1297750.6,1806,0,0,0,L,1122011218,1,121.10,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212224,521678.00
05/30/2019 06:30,2,0.244,ACTIVE,211.25,331.83,60.017,1559212204,"201051344000983","174011545737251",28.47,12.70,0,293.36,344.76,7.1,4.9,0.018,1315491.0,1315491.0,1808,0,0,0,L,1122011218,1,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212225,521679.00
05/30/2019 06:30,2,0.244,ACTIVE,211.70,331.83,60.001,1559212204,"201051344001203","174011545737251",28.11,13.00,0,293.36,345.96,7.0,4.8,0.022,1305553.8,1305553.8,1807,0,0,0,L,1122011218,1,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212226,521680.00
05/30/2019 06:30,2,0.250,ACTIVE,211.70,331.53,60.017,1559212204,"201051344001230","174011545737251",26.86,12.70,0,293.66,345.96,6.8,4.7,0.013,1301230.8,1301230.8,1817,0,0,0,L,1122011218,1,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212227,521681.00
05/30/2019 06:30,2,0.240,ACTIVE,211.48,332.13,60.006,1559212204,"201051344000646","174011545737251",28.03,12.70,0,292.76,345.06,6.8,4.7,0.013,1295025.2,1295025.2,1810,0,0,0,L,1122011218,1,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212227,521682.00
05/30/2019 06:30,2,0.244,ACTIVE,211.48,331.53,60.012,1559212204,"201051344000867","174011545737251",27.87,13.30,0,292.16,339.95,6.9,4.7,0.018,1292642.0,1292642.0,1807,0,0,0,L,1122011218,1,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212228,521683.00
05/30/2019 06:30,2,0.250,ACTIVE,211.70,333.93,59.964,1559212204,"201051344000633","174011545737251",27.89,12.70,0,290.95,343.85,7.1,4.9,0.022,1289946.9,1289946.9,1810,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212229,521684.00
05/30/2019 06:30,2,0.266,ACTIVE,211.48,331.53,60.012,1559212204,"201051344000955","174011545737251",28.27,13.00,0,293.36,345.06,7.6,5.4,0.018,1315367.6,1315367.6,1810,0,0,0,L,1122011218,1,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212230,521685.00
05/30/2019 06:30,2,0.215,ACTIVE,211.25,331.83,60.012,1559212204,"201051344000648","174011545737251",29.98,12.00,0,292.46,341.45,6.6,4.4,0.009,1304746.7,1304746.7,1808,0,0,0,L,1122011218,1,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212231,521686.00
05/30/2019 06:30,2,0.227,ACTIVE,211.70,332.43,60.022,1559212204,"201051344000645","174011545737251",28.25,13.00,0,292.76,345.66,6.5,4.3,0.018,1309917.4,1309917.4,1807,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212232,521687.00
05/30/2019 06:30,2,0.236,ACTIVE,211.25,332.13,60.038,1559212204,"201051344000569","174011545737251",28.73,13.00,0,293.96,343.55,6.9,4.8,0.022,1326381.8,1326381.8,1811,0,0,0,L,1122011218,1,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212233,521688.00
05/30/2019 06:30,2,0.289,ACTIVE,211.48,334.84,60.033,1559212204,"179051228000119","174011545737251",28.61,14.70,0,290.95,344.76,8.4,6.2,0.018,113025.4,113025.4,1821,0,0,0,L,46974696,1,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559212234,521689.00
05/30/2019 06:45,2,0.254,ACTIVE,211.48,346.26,60.033,1559213104,"201051344000579","174011545737251",32.12,13.00,0,326.72,348.36,8.3,6.1,0.018,1326628.9,1326628.9,1809,0,0,0,L,1122011218,1,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213106,521690.00
05/30/2019 06:45,2,0.334,ACTIVE,211.48,331.83,60.033,1559213104,"201051344001025","174011545737251",28.86,12.70,0,326.72,336.94,9.8,7.5,0.049,1309882.5,1309882.5,1805,0,0,0,L,1122011218,1,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213107,521691.00
05/30/2019 06:45,2,0.365,ACTIVE,211.93,333.03,60.006,1559213104,"201051344001093","174011545737251",28.49,13.00,0,326.42,337.54,10.6,8.3,0.044,1293058.6,1293058.6,1812,0,0,0,L,1122011218,1,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213108,521692.00
05/30/2019 06:45,2,0.342,ACTIVE,211.25,331.83,60.038,1559213104,"201051344000458","174011545737251",28.49,13.30,0,326.72,337.54,9.9,7.6,0.049,1308971.6,1308971.6,1811,0,0,0,L,1122011218,1,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213108,521693.00
05/30/2019 06:45,2,0.359,ACTIVE,211.70,332.43,60.038,1559213104,"201051344000890","174011545737251",28.65,13.30,0,326.42,336.64,10.4,8.2,0.044,1307969.5,1307969.5,1810,0,0,0,L,1122011218,1,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213109,521694.00
