ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 06:45,2,0.322,ALERT,211.25,333.33,60.038,1559213104,"201051344000988","174011545737251",18.49,12.30,0,291.25,336.64,6.0,3.9,0.027,1004248.0,1004248.0,1805,0,0,0,L,1122011218,1,120.20,121.55,0002,9,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213111,521695.00
05/30/2019 06:45,2,0.334,ACTIVE,212.38,333.93,60.033,1559213104,"201051344000582","174011545737251",28.65,12.30,0,326.72,336.64,9.7,7.4,0.044,1286221.5,1286221.5,1807,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213112,521696.00
05/30/2019 06:45,2,0.340,ACTIVE,211.25,333.03,60.001,1559213104,"201051344000868","174011545737251",28.49,12.00,0,326.72,336.94,9.8,7.5,0.044,1294614.7,1294614.7,1809,0,0,0,L,1122011218,1,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213113,521697.00
05/30/2019 06:45,2,0.334,ACTIVE,211.93,333.93,60.028,1559213104,"201051344000576","174011545737251",28.88,12.00,0,326.42,338.14,9.8,7.6,0.044,1312176.1,1312176.1,1813,0,0,0,L,1122011218,1,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213114,521698.00
05/30/2019 06:45,2,0.324,ACTIVE,211.48,333.03,60.059,1559213104,"201051344001158","174011545737251",28.88,12.00,0,326.12,337.84,9.5,7.2,0.049,1288969.1,1288969.1,1808,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213115,521699.00
05/30/2019 06:45,2,0.238,ACTIVE,211.93,342.05,60.028,1559213104,"201051344000917","174011545737251",31.59,13.30,0,324.92,344.76,7.6,5.4,0.027,1302821.8,1302821.8,1813,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213116,521700.00
05/30/2019 06:45,2,0.396,ALERT,211.93,332.43,60.038,1559213104,"201051344000417","174011545737251",18.43,12.70,0,292.16,336.04,7.4,5.2,0.022,1040259.1,1040259.1,1811,0,0,0,L,1122011218,1,121.10,120.88,0002,10,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213118,521701.00
05/30/2019 06:45,2,0.326,ACTIVE,212.16,333.63,60.038,1559213104,"201051344000685","174011545737251",28.43,12.70,0,326.42,337.84,9.4,7.2,0.049,1309211.4,1309211.4,1813,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213119,521702.00
05/30/2019 06:45,2,0.350,ACTIVE,212.16,333.33,60.043,1559213104,"201051344000651","174011545737251",27.55,12.00,0,326.72,337.24,9.8,7.6,0.044,1302615.8,1302615.8,1809,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213120,521703.00
05/30/2019 06:45,2,0.344,ACTIVE,211.03,332.43,60.038,1559213104,"201051344000594","174011545737251",28.67,13.00,0,325.82,337.54,10.0,7.8,0.044,1314198.9,1314198.9,1813,0,0,0,L,1122011218,1,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213121,521704.00
05/30/2019 06:45,2,0.350,ACTIVE,211.48,333.03,60.038,1559213104,"201051344000469","174011545737251",28.77,11.70,0,326.12,337.84,10.2,7.9,0.049,1294329.6,1294329.6,1811,0,0,0,L,1122011218,1,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213122,521705.00
05/30/2019 06:45,2,0.359,ACTIVE,211.93,333.33,60.033,1559213104,"201051344000585","174011545737251",28.51,13.00,0,326.72,337.54,10.5,8.2,0.049,1316493.7,1316493.7,1810,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213123,521706.00
05/30/2019 06:45,2,0.326,ACTIVE,211.93,334.54,60.033,1559213104,"201051344000853","174011545737251",29.46,12.30,0,328.52,339.34,9.8,7.5,0.049,1317559.4,1317559.4,1815,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213124,521707.00
05/30/2019 06:45,2,0.316,ACTIVE,211.93,333.63,60.038,1559213104,"201051344001145","174011545737251",28.69,12.70,0,327.92,337.54,9.2,6.9,0.044,1317496.5,1317496.5,1812,0,0,0,L,1122011218,1,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213125,521708.00
05/30/2019 06:45,2,0.354,ACTIVE,211.93,333.33,60.033,1559213104,"201051344000438","174011545737251",28.82,12.70,0,327.62,337.54,10.3,8.0,0.044,1310838.2,1310838.2,1808,0,0,0,L,1122011218,1,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213126,521709.00
05/30/2019 06:45,2,0.344,ACTIVE,211.25,331.53,60.038,1559213104,"201051344001135","174011545737251",28.92,12.70,0,325.52,336.04,10.1,7.8,0.044,1297752.2,1297752.2,1807,0,0,0,L,1122011218,1,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213127,521710.00
05/30/2019 06:45,2,0.346,ACTIVE,211.25,332.43,60.033,1559213104,"201051344000983","174011545737251",28.78,12.30,0,326.12,336.64,10.1,7.8,0.049,1315492.6,1315492.6,1809,0,0,0,L,1122011218,1,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213127,521711.00
05/30/2019 06:45,2,0.340,ACTIVE,211.93,332.43,59.990,1559213104,"201051344001203","174011545737251",28.43,12.70,0,327.02,337.84,9.8,7.6,0.049,1305555.4,1305555.4,1808,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213128,521712.00
05/30/2019 06:45,2,0.334,ACTIVE,211.48,331.83,60.043,1559213104,"201051344001230","174011545737251",28.09,12.70,0,325.52,335.74,9.5,7.2,0.044,1301232.3,1301232.3,1818,0,0,0,L,1122011218,1,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213129,521713.00
05/30/2019 06:45,2,0.340,ACTIVE,211.25,331.83,60.017,1559213104,"201051344000646","174011545737251",28.57,13.00,0,325.52,336.34,9.8,7.6,0.044,1295026.8,1295026.8,1811,0,0,0,L,1122011218,1,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213130,521714.00
05/30/2019 06:45,2,0.338,ACTIVE,211.48,331.83,60.054,1559213104,"201051344000867","174011545737251",28.92,13.00,0,326.12,337.24,9.9,7.6,0.044,1292643.6,1292643.6,1808,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213131,521715.00
05/30/2019 06:45,2,0.336,ACTIVE,211.70,335.14,60.028,1559213104,"201051344000633","174011545737251",29.26,12.70,0,326.12,339.95,9.9,7.7,0.049,1289948.5,1289948.5,1811,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213132,521716.00
05/30/2019 06:45,2,0.363,ACTIVE,211.25,332.13,60.022,1559213104,"201051344000955","174011545737251",28.82,13.00,0,326.12,336.34,10.6,8.3,0.053,1315369.4,1315369.4,1811,0,0,0,L,1122011218,1,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213133,521717.00
05/30/2019 06:45,2,0.230,ACTIVE,211.25,344.76,60.038,1559213104,"201051344000648","174011545737251",31.97,12.00,0,324.32,346.86,7.5,5.3,0.018,1304748.0,1304748.0,1809,0,0,0,L,1122011218,1,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213134,521718.00
05/30/2019 06:45,2,0.320,ACTIVE,211.48,333.33,60.028,1559213104,"201051344000645","174011545737251",29.00,12.70,0,327.02,337.24,9.5,7.2,0.040,1309918.9,1309918.9,1808,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213135,521719.00
05/30/2019 06:45,2,0.342,ACTIVE,211.25,332.13,60.033,1559213104,"201051344000569","174011545737251",28.63,12.70,0,326.42,336.94,9.9,7.7,0.049,1326383.4,1326383.4,1812,0,0,0,L,1122011218,1,119.97,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213136,521720.00
05/30/2019 06:45,2,0.383,ACTIVE,211.70,336.04,60.054,1559213104,"179051228000119","174011545737251",29.34,14.70,0,304.78,360.08,11.4,9.1,0.044,113027.3,113027.3,1822,0,0,0,L,46974696,1,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559213137,521721.00
05/30/2019 07:00,2,0.473,ACTIVE,211.25,333.33,60.006,1559214004,"201051344000579","174011545737251",28.61,13.30,0,327.32,351.07,13.8,11.4,0.075,1326631.3,1326631.3,1810,0,0,0,L,1122011218,1,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214005,521722.00
05/30/2019 07:00,2,0.428,ACTIVE,211.93,333.33,60.028,1559214004,"201051344001025","174011545737251",29.78,12.70,0,326.12,339.65,12.9,10.5,0.071,1309884.8,1309884.8,1806,0,0,0,L,1122011218,1,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214006,521723.00
05/30/2019 07:00,2,0.451,ACTIVE,212.16,334.24,60.012,1559214004,"201051344001093","174011545737251",29.24,13.30,0,325.82,341.45,13.4,11.0,0.066,1293061.0,1293061.0,1813,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214007,521724.00
05/30/2019 07:00,2,0.438,ACTIVE,211.25,332.13,60.043,1559214004,"201051344000458","174011545737251",28.57,13.30,0,326.42,339.34,12.7,10.3,0.075,1308973.8,1308973.8,1812,0,0,0,L,1122011218,1,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214008,521725.00
05/30/2019 07:00,2,0.455,ACTIVE,211.93,333.33,60.006,1559214004,"201051344000890","174011545737251",29.22,13.30,0,326.42,339.95,13.5,11.1,0.071,1307971.9,1307971.9,1811,0,0,0,L,1122011218,1,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214009,521726.00
05/30/2019 07:00,2,0.418,ACTIVE,211.25,333.63,60.006,1559214004,"201051344000988","174011545737251",18.57,12.30,0,325.22,340.55,7.9,5.7,0.053,1004249.2,1004249.2,1807,0,0,0,L,1122011218,1,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214010,521727.00
05/30/2019 07:00,2,0.420,ACTIVE,212.61,334.84,60.012,1559214004,"201051344000582","174011545737251",29.50,12.30,0,327.02,339.65,12.6,10.2,0.071,1286223.7,1286223.7,1808,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214011,521728.00
05/30/2019 07:00,2,0.432,ACTIVE,211.25,333.33,60.012,1559214004,"201051344000868","174011545737251",29.24,12.00,0,326.12,338.74,12.8,10.4,0.071,1294616.9,1294616.9,1810,0,0,0,L,1122011218,1,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214012,521729.00
05/30/2019 07:00,2,0.438,ACTIVE,211.93,334.54,60.033,1559214004,"201051344000576","174011545737251",28.41,12.30,0,326.42,340.85,12.6,10.3,0.071,1312178.3,1312178.3,1814,0,0,0,L,1122011218,1,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214012,521730.00
05/30/2019 07:00,2,0.432,ACTIVE,211.25,333.33,60.017,1559214004,"201051344001158","174011545737251",28.27,12.00,0,326.12,340.25,12.4,10.0,0.075,1288971.2,1288971.2,1809,0,0,0,L,1122011218,1,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214014,521731.00
05/30/2019 07:00,2,0.244,ACTIVE,212.38,351.97,60.012,1559214004,"201051344000917","174011545737251",32.60,13.70,0,327.62,361.59,8.1,5.9,0.022,1302823.2,1302823.2,1814,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214014,521732.00
05/30/2019 07:00,2,0.465,ACTIVE,212.16,333.63,60.022,1559214004,"201051344000417","174011545737251",19.02,12.70,0,326.42,337.54,8.9,6.7,0.040,1040260.6,1040260.6,1813,0,0,0,L,1122011218,1,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214015,521733.00
05/30/2019 07:00,2,0.434,ACTIVE,212.38,335.44,60.017,1559214004,"201051344000685","174011545737251",27.75,13.00,0,327.32,340.55,12.2,9.9,0.075,1309213.5,1309213.5,1814,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214016,521734.00
05/30/2019 07:00,2,0.453,ACTIVE,212.16,335.14,60.006,1559214004,"201051344000651","174011545737251",27.75,12.00,0,327.32,340.25,12.8,10.4,0.075,1302618.0,1302618.0,1810,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214017,521735.00
05/30/2019 07:00,2,0.451,ACTIVE,211.03,333.03,60.012,1559214004,"201051344000594","174011545737251",28.23,13.30,0,325.22,338.74,12.9,10.6,0.075,1314201.2,1314201.2,1814,0,0,0,L,1122011218,1,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214018,521736.00
05/30/2019 07:00,2,0.447,ACTIVE,211.48,333.33,60.012,1559214004,"201051344000469","174011545737251",29.12,11.30,0,325.52,339.34,13.2,10.8,0.080,1294331.9,1294331.9,1812,0,0,0,L,1122011218,1,119.97,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214019,521737.00
05/30/2019 07:00,2,0.459,ACTIVE,212.38,334.54,60.001,1559214004,"201051344000585","174011545737251",29.06,13.00,0,326.12,340.25,13.5,11.1,0.071,1316496.1,1316496.1,1811,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214020,521738.00
05/30/2019 07:00,2,0.432,ACTIVE,211.93,334.84,60.049,1559214004,"201051344000853","174011545737251",28.88,12.30,0,328.52,340.85,12.6,10.3,0.071,1317561.6,1317561.6,1816,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214021,521739.00
05/30/2019 07:00,2,0.416,ACTIVE,212.38,334.84,60.017,1559214004,"201051344001145","174011545737251",28.37,12.70,0,327.62,340.55,12.0,9.6,0.066,1317498.5,1317498.5,1813,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214022,521740.00
05/30/2019 07:00,2,0.453,ACTIVE,212.16,335.14,60.054,1559214004,"201051344000438","174011545737251",29.12,12.70,0,326.42,341.15,13.3,11.0,0.071,1310840.5,1310840.5,1809,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214023,521741.00
05/30/2019 07:00,2,0.443,ACTIVE,211.93,332.73,59.996,1559214004,"201051344001135","174011545737251",29.20,12.70,0,326.72,339.34,13.1,10.7,0.075,1297754.5,1297754.5,1808,0,0,0,L,1122011218,1,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214024,521742.00
05/30/2019 07:00,2,0.428,ACTIVE,211.25,332.43,60.043,1559214004,"201051344000983","174011545737251",29.80,12.70,0,325.82,339.34,12.9,10.6,0.075,1315494.8,1315494.8,1810,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214025,521743.00
05/30/2019 07:00,2,0.451,ACTIVE,212.16,333.33,60.038,1559214004,"201051344001203","174011545737251",27.75,13.00,0,326.72,340.85,12.7,10.3,0.066,1305557.6,1305557.6,1809,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214026,521744.00
05/30/2019 07:00,2,0.422,ACTIVE,212.16,333.33,60.006,1559214004,"201051344001230","174011545737251",28.71,13.00,0,324.62,338.44,12.3,9.9,0.071,1301234.4,1301234.4,1819,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214027,521745.00
05/30/2019 07:00,2,0.439,ACTIVE,211.93,333.93,60.022,1559214004,"201051344000646","174011545737251",29.06,13.00,0,325.52,340.85,12.9,10.6,0.080,1295029.0,1295029.0,1812,0,0,0,L,1122011218,1,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214028,521746.00
05/30/2019 07:00,2,0.434,ACTIVE,211.48,332.73,60.012,1559214004,"201051344000867","174011545737251",29.16,13.00,0,325.82,339.34,12.9,10.5,0.066,1292645.8,1292645.8,1809,0,0,0,L,1122011218,1,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214029,521747.00
05/30/2019 07:00,2,0.441,ACTIVE,211.93,334.84,60.043,1559214004,"201051344000633","174011545737251",28.96,12.70,0,326.42,341.45,12.9,10.6,0.075,1289950.7,1289950.7,1812,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214030,521748.00
05/30/2019 07:00,2,0.469,ACTIVE,211.93,333.63,60.006,1559214004,"201051344000955","174011545737251",28.80,13.00,0,325.52,339.95,13.8,11.3,0.075,1315371.8,1315371.8,1812,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214030,521749.00
05/30/2019 07:00,2,0.236,ACTIVE,211.48,352.87,60.038,1559214004,"201051344000648","174011545737251",32.82,12.00,0,327.32,364.59,7.9,5.7,0.022,1304749.3,1304749.3,1810,0,0,0,L,1122011218,1,119.97,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214031,521750.00
05/30/2019 07:00,2,0.422,ACTIVE,211.70,333.33,59.964,1559214004,"201051344000645","174011545737251",29.02,12.70,0,327.02,339.65,12.4,10.1,0.071,1309921.0,1309921.0,1809,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214032,521751.00
05/30/2019 07:00,2,0.441,ACTIVE,211.25,333.63,59.996,1559214004,"201051344000569","174011545737251",28.90,12.70,0,326.42,339.65,12.9,10.6,0.071,1326385.6,1326385.6,1813,0,0,0,L,1122011218,1,119.97,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214033,521752.00
05/30/2019 07:00,2,0.477,ACTIVE,211.70,336.64,60.006,1559214004,"179051228000119","174011545737251",29.30,14.70,0,326.72,343.25,14.2,11.7,0.071,113029.9,113029.9,1823,0,0,0,L,46974696,1,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214034,521753.00
05/30/2019 07:15,2,0.566,ACTIVE,211.48,333.93,60.059,1559214904,"201051344000579","174011545737251",29.60,13.70,0,326.42,341.15,17.0,14.5,0.102,1326634.5,1326634.5,1811,0,0,0,L,1122011218,1,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214906,521754.00
05/30/2019 07:15,2,0.545,ACTIVE,211.93,333.93,60.022,1559214904,"201051344001025","174011545737251",29.50,13.00,0,327.02,341.75,16.3,13.8,0.102,1309887.8,1309887.8,1807,0,0,0,L,1122011218,1,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214907,521755.00
05/30/2019 07:15,2,0.555,ACTIVE,212.38,335.44,60.043,1559214904,"201051344001093","174011545737251",29.24,13.70,0,327.02,342.35,16.4,14.0,0.097,1293064.1,1293064.1,1814,0,0,0,L,1122011218,1,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214907,521756.00
05/30/2019 07:15,2,0.535,ACTIVE,211.25,333.63,60.022,1559214904,"201051344000458","174011545737251",29.42,13.70,0,326.42,342.05,16.0,13.5,0.106,1308976.8,1308976.8,1813,0,0,0,L,1122011218,1,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214908,521757.00
05/30/2019 07:15,2,0.553,ACTIVE,211.93,334.24,60.022,1559214904,"201051344000890","174011545737251",29.88,13.70,0,327.02,342.35,16.8,14.2,0.102,1307975.0,1307975.0,1812,0,0,0,L,1122011218,1,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214909,521758.00
05/30/2019 07:15,2,0.520,ACTIVE,211.25,334.24,60.022,1559214904,"201051344000988","174011545737251",19.14,12.70,0,325.22,340.55,10.1,7.8,0.071,1004250.9,1004250.9,1808,0,0,0,L,1122011218,1,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214910,521759.00
05/30/2019 07:15,2,0.523,ACTIVE,212.61,336.04,60.017,1559214904,"201051344000582","174011545737251",29.58,12.70,0,327.92,341.75,15.8,13.3,0.102,1286226.6,1286226.6,1809,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214911,521760.00
05/30/2019 07:15,2,0.543,ACTIVE,211.25,334.24,60.017,1559214904,"201051344000868","174011545737251",29.14,12.30,0,325.82,340.85,16.1,13.6,0.102,1294619.9,1294619.9,1811,0,0,0,L,1122011218,1,120.20,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214912,521761.00
05/30/2019 07:15,2,0.525,ACTIVE,211.93,335.44,60.028,1559214904,"201051344000576","174011545737251",29.86,12.30,0,326.72,342.35,15.9,13.5,0.102,1312181.2,1312181.2,1815,0,0,0,L,1122011218,1,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214913,521762.00
05/30/2019 07:15,2,0.525,ACTIVE,211.48,334.24,60.006,1559214904,"201051344001158","174011545737251",29.38,12.30,0,326.12,341.15,15.7,13.2,0.102,1288974.1,1288974.1,1810,0,0,0,L,1122011218,1,120.20,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214914,521763.00
05/30/2019 07:15,2,0.529,ACTIVE,212.38,335.74,60.017,1559214904,"201051344000917","174011545737251",28.43,14.00,0,328.22,366.70,15.2,12.8,0.097,1302825.3,1302825.3,1815,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214915,521764.00
05/30/2019 07:15,2,0.566,ACTIVE,212.38,333.93,60.022,1559214904,"201051344000417","174011545737251",19.20,13.30,0,326.42,339.65,11.1,8.7,0.062,1040262.5,1040262.5,1814,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214916,521765.00
05/30/2019 07:15,2,0.521,ACTIVE,212.38,335.44,60.012,1559214904,"201051344000685","174011545737251",29.46,13.30,0,327.02,342.95,15.6,13.1,0.106,1309216.3,1309216.3,1815,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214917,521766.00
05/30/2019 07:15,2,0.537,ACTIVE,212.38,335.74,60.017,1559214904,"201051344000651","174011545737251",29.74,12.30,0,327.62,342.35,16.2,13.8,0.106,1302621.0,1302621.0,1811,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214918,521767.00
05/30/2019 07:15,2,0.543,ACTIVE,211.03,334.24,60.017,1559214904,"201051344000594","174011545737251",29.46,13.70,0,325.22,340.55,16.2,13.7,0.110,1314204.2,1314204.2,1815,0,0,0,L,1122011218,1,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214919,521768.00
05/30/2019 07:15,2,0.551,ACTIVE,211.48,334.54,60.017,1559214904,"201051344000469","174011545737251",29.22,11.70,0,325.22,340.85,16.3,13.8,0.106,1294335.0,1294335.0,1813,0,0,0,L,1122011218,1,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214920,521769.00
05/30/2019 07:15,2,0.562,ACTIVE,212.38,336.04,60.028,1559214904,"201051344000585","174011545737251",29.58,13.30,0,327.32,342.35,16.8,14.3,0.110,1316499.2,1316499.2,1812,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214921,521770.00
05/30/2019 07:15,2,0.527,ACTIVE,211.93,336.04,60.022,1559214904,"201051344000853","174011545737251",29.74,12.70,0,327.92,343.85,15.9,13.4,0.097,1317564.5,1317564.5,1817,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214922,521771.00
05/30/2019 07:15,2,0.502,ACTIVE,212.38,335.74,60.022,1559214904,"201051344001145","174011545737251",29.98,13.00,0,327.62,342.65,15.2,12.8,0.102,1317501.3,1317501.3,1814,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214922,521772.00
05/30/2019 07:15,2,0.555,ACTIVE,212.16,335.14,60.017,1559214904,"201051344000438","174011545737251",29.30,13.00,0,327.32,343.85,16.5,14.0,0.106,1310843.6,1310843.6,1810,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214923,521773.00
05/30/2019 07:15,2,0.537,ACTIVE,211.93,334.24,60.022,1559214904,"201051344001135","174011545737251",30.02,13.00,0,327.02,341.15,16.3,13.8,0.102,1297757.6,1297757.6,1809,0,0,0,L,1122011218,1,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214924,521774.00
05/30/2019 07:15,2,0.537,ACTIVE,211.48,333.93,60.028,1559214904,"201051344000983","174011545737251",29.60,12.70,0,326.12,341.75,16.1,13.6,0.102,1315497.8,1315497.8,1811,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214926,521775.00
05/30/2019 07:15,2,0.543,ACTIVE,212.16,334.24,59.996,1559214904,"201051344001203","174011545737251",29.34,13.30,0,327.92,342.35,16.2,13.7,0.106,1305560.5,1305560.5,1810,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214926,521776.00
05/30/2019 07:15,2,0.523,ACTIVE,211.93,334.24,60.012,1559214904,"201051344001230","174011545737251",29.38,13.30,0,325.82,340.25,15.6,13.1,0.093,1301237.3,1301237.3,1820,0,0,0,L,1122011218,1,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214927,521777.00
05/30/2019 07:15,2,0.543,ACTIVE,211.70,335.14,60.028,1559214904,"201051344000646","174011545737251",29.12,13.30,0,326.42,341.45,16.0,13.6,0.102,1295032.0,1295032.0,1813,0,0,0,L,1122011218,1,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214928,521778.00
05/30/2019 07:15,2,0.531,ACTIVE,211.48,333.63,60.006,1559214904,"201051344000867","174011545737251",29.70,13.30,0,326.12,339.95,16.0,13.5,0.097,1292648.8,1292648.8,1810,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214929,521779.00
05/30/2019 07:15,2,0.537,ACTIVE,211.93,336.04,60.017,1559214904,"201051344000633","174011545737251",29.54,13.00,0,326.12,343.25,16.1,13.6,0.102,1289953.7,1289953.7,1813,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214930,521780.00
05/30/2019 07:15,2,0.564,ACTIVE,211.93,334.84,60.012,1559214904,"201051344000955","174011545737251",29.82,13.30,0,326.42,341.15,17.1,14.6,0.106,1315375.0,1315375.0,1813,0,0,0,L,1122011218,1,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214931,521781.00
05/30/2019 07:15,2,0.545,ACTIVE,211.48,334.24,60.012,1559214904,"201051344000648","174011545737251",29.12,12.30,0,329.43,368.80,16.1,13.6,0.102,1304751.5,1304751.5,1811,0,0,0,L,1122011218,1,120.20,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214932,521782.00
05/30/2019 07:15,2,0.525,ACTIVE,211.70,334.54,60.028,1559214904,"201051344000645","174011545737251",29.44,12.70,0,327.62,342.05,15.7,13.2,0.102,1309923.9,1309923.9,1810,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214933,521783.00
05/30/2019 07:15,2,0.545,ACTIVE,211.48,334.24,60.017,1559214904,"201051344000569","174011545737251",29.28,13.00,0,326.42,342.65,16.2,13.7,0.102,1326388.7,1326388.7,1814,0,0,0,L,1122011218,1,119.97,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214934,521784.00
05/30/2019 07:15,2,0.594,ACTIVE,211.70,337.84,60.017,1559214904,"179051228000119","174011545737251",29.10,14.70,0,326.72,344.76,17.5,15.0,0.106,113033.2,113033.2,1824,0,0,0,L,46974696,1,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559214935,521785.00
05/30/2019 07:30,2,0.678,ACTIVE,211.25,334.84,60.012,1559215805,"201051344000579","174011545737251",29.98,14.00,0,326.72,343.85,20.6,18.0,0.141,1326638.5,1326638.5,1812,0,0,0,L,1122011218,1,120.20,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215806,521786.00
05/30/2019 07:30,2,0.654,ACTIVE,211.70,335.14,60.017,1559215805,"201051344001025","174011545737251",30.14,13.30,0,327.02,344.45,20.0,17.4,0.137,1309891.7,1309891.7,1808,0,0,0,L,1122011218,1,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215807,521787.00
05/30/2019 07:30,2,0.652,ACTIVE,211.93,336.34,60.022,1559215805,"201051344001093","174011545737251",30.45,14.00,0,327.02,345.06,20.1,17.5,0.133,1293068.0,1293068.0,1815,0,0,0,L,1122011218,1,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215808,521788.00
05/30/2019 07:30,2,0.629,ACTIVE,211.25,335.14,60.012,1559215805,"201051344000458","174011545737251",30.32,14.00,0,326.12,343.85,19.3,16.7,0.137,1308980.5,1308980.5,1814,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215809,521789.00
05/30/2019 07:30,2,0.672,ACTIVE,211.70,335.14,60.006,1559215805,"201051344000890","174011545737251",30.14,14.30,0,326.72,343.85,20.6,17.9,0.137,1307979.0,1307979.0,1813,0,0,0,L,1122011218,1,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215810,521790.00
05/30/2019 07:30,2,0.633,ACTIVE,211.25,334.84,60.017,1559215805,"201051344000988","174011545737251",19.60,12.70,0,325.22,341.45,12.6,10.2,0.084,1004253.1,1004253.1,1809,0,0,0,L,1122011218,1,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215811,521791.00
05/30/2019 07:30,2,0.635,ACTIVE,212.38,336.34,60.049,1559215805,"201051344000582","174011545737251",30.02,13.00,0,327.62,345.36,19.3,16.7,0.133,1286230.3,1286230.3,1810,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215812,521792.00
05/30/2019 07:30,2,0.648,ACTIVE,211.25,335.14,60.017,1559215805,"201051344000868","174011545737251",29.96,12.30,0,326.42,343.55,19.8,17.1,0.137,1294623.7,1294623.7,1812,0,0,0,L,1122011218,1,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215813,521793.00
05/30/2019 07:30,2,0.645,ACTIVE,211.70,336.64,60.012,1559215805,"201051344000576","174011545737251",29.64,12.30,0,327.02,345.66,19.4,16.8,0.133,1312184.9,1312184.9,1816,0,0,0,L,1122011218,1,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215814,521794.00
05/30/2019 07:30,2,0.645,ACTIVE,211.25,335.44,60.022,1559215805,"201051344001158","174011545737251",29.34,12.70,0,327.02,344.45,19.2,16.6,0.137,1288977.8,1288977.8,1811,0,0,0,L,1122011218,1,120.20,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215815,521795.00
05/30/2019 07:30,2,0.625,ACTIVE,211.93,335.74,60.012,1559215805,"201051344000917","174011545737251",29.66,14.30,0,326.42,344.15,18.8,16.3,0.133,1302829.0,1302829.0,1816,0,0,0,L,1122011218,1,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215816,521796.00
05/30/2019 07:30,2,0.695,ACTIVE,211.70,334.24,60.012,1559215805,"201051344000417","174011545737251",19.16,13.30,0,327.32,340.55,13.5,11.1,0.084,1040265.0,1040265.0,1815,0,0,0,L,1122011218,1,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215817,521797.00
05/30/2019 07:30,2,0.646,ACTIVE,212.16,336.94,60.012,1559215805,"201051344000685","174011545737251",29.20,13.70,0,326.42,345.06,19.2,16.6,0.146,1309220.0,1309220.0,1816,0,0,0,L,1122011218,1,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215818,521798.00
05/30/2019 07:30,2,0.650,ACTIVE,212.16,336.34,60.017,1559215805,"201051344000651","174011545737251",30.22,12.70,0,328.22,345.36,19.9,17.3,0.133,1302624.9,1302624.9,1812,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215819,521799.00
05/30/2019 07:30,2,0.654,ACTIVE,210.80,334.84,60.054,1559215805,"201051344000594","174011545737251",29.84,14.00,0,325.22,343.55,19.9,17.2,0.137,1314208.0,1314208.0,1816,0,0,0,L,1122011218,1,120.20,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215820,521800.00
05/30/2019 07:30,2,0.664,ACTIVE,211.25,336.04,60.017,1559215805,"201051344000469","174011545737251",29.54,12.30,0,325.52,344.15,19.9,17.3,0.137,1294338.8,1294338.8,1814,0,0,0,L,1122011218,1,119.97,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215820,521801.00
05/30/2019 07:30,2,0.674,ACTIVE,212.16,336.64,60.017,1559215805,"201051344000585","174011545737251",29.98,14.00,0,327.32,345.96,20.5,17.8,0.137,1316503.2,1316503.2,1813,0,0,0,L,1122011218,1,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215821,521802.00
05/30/2019 07:30,2,0.631,ACTIVE,211.93,336.94,60.012,1559215805,"201051344000853","174011545737251",30.16,13.00,0,328.22,345.96,19.3,16.7,0.133,1317568.3,1317568.3,1818,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215822,521803.00
05/30/2019 07:30,2,0.623,ACTIVE,212.16,336.04,60.017,1559215805,"201051344001145","174011545737251",29.88,13.30,0,328.22,346.26,18.9,16.3,0.124,1317504.9,1317504.9,1815,0,0,0,L,1122011218,1,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215823,521804.00
05/30/2019 07:30,2,0.674,ACTIVE,211.93,336.34,60.017,1559215805,"201051344000438","174011545737251",30.04,13.70,0,327.62,345.06,20.5,17.9,0.141,1310847.6,1310847.6,1811,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215824,521805.00
05/30/2019 07:30,2,0.666,ACTIVE,211.70,335.44,60.017,1559215805,"201051344001135","174011545737251",29.88,13.70,0,327.62,343.85,20.2,17.6,0.133,1297761.5,1297761.5,1810,0,0,0,L,1122011218,1,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215825,521806.00
05/30/2019 07:30,2,0.646,ACTIVE,211.25,335.14,60.006,1559215805,"201051344000983","174011545737251",29.94,13.00,0,326.42,343.55,19.6,17.0,0.133,1315501.7,1315501.7,1812,0,0,0,L,1122011218,1,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215826,521807.00
05/30/2019 07:30,2,0.664,ACTIVE,211.93,335.74,60.006,1559215805,"201051344001203","174011545737251",29.44,13.70,0,327.92,345.06,19.9,17.2,0.146,1305564.3,1305564.3,1811,0,0,0,L,1122011218,1,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215827,521808.00
05/30/2019 07:30,2,0.635,ACTIVE,211.70,335.44,60.022,1559215805,"201051344001230","174011545737251",29.92,13.70,0,325.52,342.95,19.3,16.7,0.137,1301241.0,1301241.0,1821,0,0,0,L,1122011218,1,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215828,521809.00
05/30/2019 07:30,2,0.652,ACTIVE,211.48,335.74,60.006,1559215805,"201051344000646","174011545737251",29.78,14.00,0,326.42,343.85,19.7,17.1,0.137,1295035.8,1295035.8,1814,0,0,0,L,1122011218,1,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215829,521810.00
05/30/2019 07:30,2,0.648,ACTIVE,211.48,334.84,60.017,1559215805,"201051344000867","174011545737251",29.90,13.70,0,326.12,342.95,19.6,17.0,0.137,1292652.6,1292652.6,1811,0,0,0,L,1122011218,1,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215830,521811.00
05/30/2019 07:30,2,0.648,ACTIVE,211.70,336.94,60.012,1559215805,"201051344000633","174011545737251",29.84,13.30,0,326.12,346.56,19.6,17.0,0.141,1289957.5,1289957.5,1814,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215831,521812.00
05/30/2019 07:30,2,0.693,ACTIVE,211.48,336.04,60.012,1559215805,"201051344000955","174011545737251",29.86,14.00,0,326.72,343.85,21.0,18.4,0.150,1315379.1,1315379.1,1814,0,0,0,L,1122011218,1,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215832,521813.00
05/30/2019 07:30,2,0.648,ACTIVE,211.48,335.44,60.022,1559215805,"201051344000648","174011545737251",29.68,12.30,0,326.72,344.45,19.6,16.9,0.137,1304755.3,1304755.3,1812,0,0,0,L,1122011218,1,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215833,521814.00
05/30/2019 07:30,2,0.643,ACTIVE,211.70,336.04,60.033,1559215805,"201051344000645","174011545737251",29.64,13.00,0,327.02,345.36,19.3,16.7,0.137,1309927.6,1309927.6,1811,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215834,521815.00
05/30/2019 07:30,2,0.641,ACTIVE,211.48,335.44,60.028,1559215805,"201051344000569","174011545737251",30.40,13.00,0,326.72,344.15,19.8,17.2,0.137,1326392.5,1326392.5,1815,0,0,0,L,1122011218,1,120.20,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215835,521816.00
05/30/2019 07:30,2,0.717,ACTIVE,211.70,339.04,60.001,1559215805,"179051228000119","174011545737251",29.26,15.00,0,327.62,347.46,21.3,18.6,0.141,113037.4,113037.4,1825,0,0,0,L,46974696,1,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559215835,521817.00
05/30/2019 07:45,2,0.816,ACTIVE,211.48,337.24,60.012,1559216703,"201051344000579","174011545737251",30.38,14.30,0,326.42,348.66,25.2,22.4,0.177,1326643.5,1326643.5,1813,0,0,0,L,1122011218,1,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216705,521818.00
05/30/2019 07:45,2,0.816,ACTIVE,211.70,335.74,60.006,1559216703,"201051344001025","174011545737251",30.00,14.00,0,327.02,347.76,24.8,22.0,0.181,1309896.5,1309896.5,1809,0,0,0,L,1122011218,1,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216706,521819.00
05/30/2019 07:45,2,0.816,ACTIVE,211.70,337.24,60.006,1559216703,"201051344001093","174011545737251",30.38,14.30,0,327.32,349.26,25.1,22.3,0.172,1293073.0,1293073.0,1816,0,0,0,L,1122011218,1,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216707,521820.00
05/30/2019 07:45,2,0.775,ACTIVE,211.48,336.64,60.006,1559216703,"201051344000458","174011545737251",29.94,14.70,0,325.82,346.26,23.5,20.7,0.172,1308985.2,1308985.2,1815,0,0,0,L,1122011218,1,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216708,521821.00
05/30/2019 07:45,2,0.832,ACTIVE,211.48,335.74,60.006,1559216703,"201051344000890","174011545737251",30.32,14.30,0,325.52,347.46,25.6,22.8,0.186,1307984.0,1307984.0,1814,0,0,0,L,1122011218,1,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216708,521822.00
05/30/2019 07:45,2,0.803,ACTIVE,211.48,336.34,60.001,1559216703,"201051344000988","174011545737251",19.18,13.30,0,325.82,343.85,15.6,13.1,0.119,1004256.0,1004256.0,1810,0,0,0,L,1122011218,1,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216709,521823.00
05/30/2019 07:45,2,0.791,ACTIVE,212.16,336.94,60.006,1559216703,"201051344000582","174011545737251",29.86,13.30,0,326.42,348.96,23.9,21.2,0.177,1286235.1,1286235.1,1811,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216710,521824.00
05/30/2019 07:45,2,0.799,ACTIVE,211.25,337.24,60.012,1559216703,"201051344000868","174011545737251",30.04,13.00,0,326.12,347.16,24.3,21.5,0.181,1294628.5,1294628.5,1813,0,0,0,L,1122011218,1,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216711,521825.00
05/30/2019 07:45,2,0.773,ACTIVE,211.93,338.44,60.012,1559216703,"201051344000576","174011545737251",30.12,13.30,0,327.32,349.26,23.6,20.9,0.172,1312189.6,1312189.6,1817,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216712,521826.00
05/30/2019 07:45,2,0.783,ACTIVE,211.48,337.54,60.012,1559216703,"201051344001158","174011545737251",29.92,13.30,0,327.02,347.16,23.8,21.0,0.181,1288982.4,1288982.4,1812,0,0,0,L,1122011218,1,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216713,521827.00
05/30/2019 07:45,2,0.760,ACTIVE,211.93,336.34,60.006,1559216703,"201051344000917","174011545737251",30.34,14.30,0,326.42,348.06,23.4,20.6,0.177,1302833.5,1302833.5,1817,0,0,0,L,1122011218,1,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216714,521828.00
05/30/2019 07:45,2,0.844,ACTIVE,211.93,334.24,60.012,1559216703,"201051344000417","174011545737251",19.46,13.70,0,326.72,342.95,16.6,14.1,0.115,1040268.1,1040268.1,1816,0,0,0,L,1122011218,1,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216715,521829.00
05/30/2019 07:45,2,0.787,ACTIVE,211.93,336.64,60.012,1559216703,"201051344000685","174011545737251",29.92,14.00,0,326.72,348.66,23.9,21.1,0.190,1309224.7,1309224.7,1817,0,0,0,L,1122011218,1,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216716,521830.00
05/30/2019 07:45,2,0.809,ACTIVE,211.93,336.94,59.990,1559216703,"201051344000651","174011545737251",30.18,13.00,0,327.02,348.36,24.8,22.0,0.181,1302629.7,1302629.7,1813,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216717,521831.00
05/30/2019 07:45,2,0.785,ACTIVE,211.03,336.34,60.017,1559216703,"201051344000594","174011545737251",30.47,14.70,0,325.52,346.86,24.3,21.5,0.172,1314212.9,1314212.9,1817,0,0,0,L,1122011218,1,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216718,521832.00
05/30/2019 07:45,2,0.812,ACTIVE,211.48,337.54,60.017,1559216703,"201051344000469","174011545737251",29.46,13.00,0,325.52,347.16,24.3,21.5,0.181,1294343.7,1294343.7,1815,0,0,0,L,1122011218,1,120.20,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216719,521833.00
05/30/2019 07:45,2,0.822,ACTIVE,211.93,337.84,60.033,1559216703,"201051344000585","174011545737251",30.08,14.30,0,326.42,348.96,25.1,22.3,0.181,1316508.2,1316508.2,1814,0,0,0,L,1122011218,1,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216720,521834.00
05/30/2019 07:45,2,0.775,ACTIVE,211.93,338.44,59.975,1559216703,"201051344000853","174011545737251",30.02,13.70,0,327.32,349.86,23.6,20.9,0.168,1317572.9,1317572.9,1819,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216721,521835.00
05/30/2019 07:45,2,0.768,ACTIVE,211.93,336.04,59.996,1559216703,"201051344001145","174011545737251",30.10,13.30,0,327.32,349.26,23.4,20.7,0.172,1317509.5,1317509.5,1816,0,0,0,L,1122011218,1,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216721,521836.00
05/30/2019 07:45,2,0.816,ACTIVE,211.70,337.54,60.001,1559216703,"201051344000438","174011545737251",30.65,13.70,0,327.32,349.86,25.4,22.6,0.181,1310852.6,1310852.6,1812,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216722,521837.00
