ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 07:45,2,0.811,ACTIVE,211.48,335.44,60.006,1559216703,"201051344001135","174011545737251",30.40,13.70,0,325.82,346.86,25.0,22.2,0.172,1297766.4,1297766.4,1811,0,0,0,L,1122011218,1,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216723,521838.00
05/30/2019 07:45,2,0.775,ACTIVE,211.48,336.34,59.990,1559216703,"201051344000983","174011545737251",30.43,14.00,0,326.12,346.86,23.9,21.2,0.172,1315506.4,1315506.4,1813,0,0,0,L,1122011218,1,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216724,521839.00
05/30/2019 07:45,2,0.803,ACTIVE,211.70,336.04,60.006,1559216703,"201051344001203","174011545737251",30.38,14.00,0,327.32,348.96,24.7,21.9,0.186,1305569.2,1305569.2,1812,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216725,521840.00
05/30/2019 07:45,2,0.787,ACTIVE,211.48,335.74,59.964,1559216703,"201051344001230","174011545737251",30.14,14.00,0,325.52,345.96,24.1,21.3,0.181,1301245.7,1301245.7,1822,0,0,0,L,1122011218,1,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216726,521841.00
05/30/2019 07:45,2,0.793,ACTIVE,211.25,336.04,60.001,1559216703,"201051344000646","174011545737251",30.28,14.00,0,325.22,346.86,24.4,21.6,0.181,1295040.6,1295040.6,1815,0,0,0,L,1122011218,1,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216727,521842.00
05/30/2019 07:45,2,0.809,ACTIVE,211.48,335.74,60.033,1559216703,"201051344000867","174011545737251",29.34,14.70,0,325.82,346.26,24.1,21.3,0.172,1292657.4,1292657.4,1812,0,0,0,L,1122011218,1,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216728,521843.00
05/30/2019 07:45,2,0.783,ACTIVE,211.70,338.14,60.006,1559216703,"201051344000633","174011545737251",30.18,14.00,0,326.72,349.86,24.0,21.2,0.177,1289962.3,1289962.3,1815,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216729,521844.00
05/30/2019 07:45,2,0.838,ACTIVE,211.25,336.94,59.985,1559216703,"201051344000955","174011545737251",30.53,14.00,0,326.12,349.26,26.0,23.2,0.190,1315384.3,1315384.3,1815,0,0,0,L,1122011218,1,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216730,521845.00
05/30/2019 07:45,2,0.775,ACTIVE,211.48,336.94,60.001,1559216703,"201051344000648","174011545737251",30.30,13.00,0,326.72,347.16,23.8,21.1,0.177,1304760.0,1304760.0,1813,0,0,0,L,1122011218,1,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216731,521846.00
05/30/2019 07:45,2,0.789,ACTIVE,211.70,337.54,59.985,1559216703,"201051344000645","174011545737251",29.76,14.00,0,327.32,348.06,23.8,21.1,0.172,1309932.3,1309932.3,1812,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216732,521847.00
05/30/2019 07:45,2,0.793,ACTIVE,211.48,337.24,59.964,1559216703,"201051344000569","174011545737251",29.90,13.70,0,326.72,347.16,24.1,21.3,0.177,1326397.3,1326397.3,1816,0,0,0,L,1122011218,1,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216733,521848.00
05/30/2019 07:45,2,0.848,ACTIVE,211.70,340.85,59.969,1559216703,"179051228000119","174011545737251",30.08,15.50,0,327.32,350.17,25.8,23.0,0.177,113042.6,113042.6,1826,0,0,0,L,46974696,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559216734,521849.00
05/30/2019 08:00,2,1.020,ACTIVE,211.48,338.74,60.001,1559217604,"201051344000579","174011545737251",30.16,14.70,0,326.72,353.77,31.2,28.2,0.243,1326649.8,1326649.8,1814,0,0,0,L,1122011218,1,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217605,521850.00
05/30/2019 08:00,2,1.027,ACTIVE,211.48,338.44,60.001,1559217604,"201051344001025","174011545737251",29.90,14.30,0,326.72,352.87,31.1,28.1,0.243,1309902.8,1309902.8,1810,0,0,0,L,1122011218,1,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217606,521851.00
05/30/2019 08:00,2,1.025,ACTIVE,211.93,339.95,59.996,1559217604,"201051344001093","174011545737251",30.14,15.00,0,326.12,354.97,31.3,28.3,0.239,1293079.3,1293079.3,1817,0,0,0,L,1122011218,1,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217607,521852.00
05/30/2019 08:00,2,0.955,ACTIVE,211.48,337.84,59.969,1559217604,"201051344000458","174011545737251",30.22,15.30,0,327.32,353.47,29.2,26.3,0.234,1308991.1,1308991.1,1816,0,0,0,L,1122011218,1,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217608,521853.00
05/30/2019 08:00,2,1.039,ACTIVE,211.70,339.04,60.043,1559217604,"201051344000890","174011545737251",30.22,14.70,0,325.82,353.77,31.9,28.8,0.239,1307990.5,1307990.5,1815,0,0,0,L,1122011218,1,121.55,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217609,521854.00
05/30/2019 08:00,2,1.018,ACTIVE,211.48,336.94,60.022,1559217604,"201051344000988","174011545737251",19.16,14.00,0,326.12,348.66,19.8,17.2,0.150,1004259.8,1004259.8,1811,0,0,0,L,1122011218,1,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217610,521855.00
05/30/2019 08:00,2,0.979,ACTIVE,212.16,339.95,59.969,1559217604,"201051344000582","174011545737251",30.20,14.00,0,326.42,354.67,30.0,27.0,0.230,1286241.1,1286241.1,1812,0,0,0,L,1122011218,1,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217611,521856.00
05/30/2019 08:00,2,1.002,ACTIVE,211.25,338.74,60.012,1559217604,"201051344000868","174011545737251",29.88,13.70,0,326.42,354.07,30.4,27.4,0.234,1294634.6,1294634.6,1814,0,0,0,L,1122011218,1,120.20,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217612,521857.00
05/30/2019 08:00,2,0.957,ACTIVE,211.93,339.04,59.980,1559217604,"201051344000576","174011545737251",30.28,14.00,0,327.62,354.37,29.4,26.4,0.221,1312195.5,1312195.5,1818,0,0,0,L,1122011218,1,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217613,521858.00
05/30/2019 08:00,2,0.990,ACTIVE,211.70,339.04,60.054,1559217604,"201051344001158","174011545737251",29.70,14.00,0,327.02,354.07,29.8,26.9,0.239,1288988.4,1288988.4,1813,0,0,0,L,1122011218,1,120.20,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217614,521859.00
05/30/2019 08:00,2,0.953,ACTIVE,211.93,339.65,60.006,1559217604,"201051344000917","174011545737251",30.34,15.30,0,324.92,353.77,29.4,26.4,0.230,1302839.4,1302839.4,1818,0,0,0,L,1122011218,1,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217615,521860.00
05/30/2019 08:00,2,1.041,ACTIVE,211.93,337.24,60.012,1559217604,"201051344000417","174011545737251",19.62,14.00,0,325.82,346.56,20.7,18.1,0.150,1040272.2,1040272.2,1817,0,0,0,L,1122011218,1,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217616,521861.00
05/30/2019 08:00,2,0.988,ACTIVE,212.16,340.25,60.006,1559217604,"201051344000685","174011545737251",29.96,14.30,0,325.82,354.07,30.0,27.0,0.247,1309230.7,1309230.7,1818,0,0,0,L,1122011218,1,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217617,521862.00
05/30/2019 08:00,2,1.014,ACTIVE,212.16,339.34,60.017,1559217604,"201051344000651","174011545737251",30.16,13.70,0,326.12,354.97,31.0,28.0,0.234,1302636.0,1302636.0,1814,0,0,0,L,1122011218,1,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217618,521863.00
05/30/2019 08:00,2,0.998,ACTIVE,211.03,338.14,60.017,1559217604,"201051344000594","174011545737251",29.94,15.00,0,324.62,352.27,30.3,27.3,0.234,1314219.0,1314219.0,1818,0,0,0,L,1122011218,1,120.20,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217619,521864.00
05/30/2019 08:00,2,0.992,ACTIVE,211.48,339.34,60.006,1559217604,"201051344000469","174011545737251",30.24,13.70,0,326.12,353.47,30.4,27.4,0.239,1294349.8,1294349.8,1816,0,0,0,L,1122011218,1,119.97,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217619,521865.00
05/30/2019 08:00,2,1.012,ACTIVE,211.93,340.25,60.012,1559217604,"201051344000585","174011545737251",30.42,14.70,0,325.52,354.37,31.2,28.2,0.239,1316514.5,1316514.5,1815,0,0,0,L,1122011218,1,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217620,521866.00
05/30/2019 08:00,2,0.973,ACTIVE,211.93,339.34,60.012,1559217604,"201051344000853","174011545737251",29.88,14.30,0,327.62,354.07,29.4,26.5,0.225,1317578.9,1317578.9,1820,0,0,0,L,1122011218,1,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217621,521867.00
05/30/2019 08:00,2,0.955,ACTIVE,211.93,339.65,60.006,1559217604,"201051344001145","174011545737251",30.40,14.00,0,326.42,354.67,29.4,26.5,0.217,1317515.4,1317515.4,1817,0,0,0,L,1122011218,1,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217622,521868.00
05/30/2019 08:00,2,1.037,ACTIVE,211.93,339.95,60.022,1559217604,"201051344000438","174011545737251",30.18,14.00,0,327.62,354.67,31.8,28.8,0.243,1310859.0,1310859.0,1813,0,0,0,L,1122011218,1,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217623,521869.00
05/30/2019 08:00,2,1.023,ACTIVE,211.70,338.44,60.001,1559217604,"201051344001135","174011545737251",30.06,14.30,0,325.52,352.57,31.2,28.2,0.234,1297772.7,1297772.7,1812,0,0,0,L,1122011218,1,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217624,521870.00
05/30/2019 08:00,2,0.973,ACTIVE,211.70,338.44,60.001,1559217604,"201051344000983","174011545737251",30.18,14.30,0,325.82,352.57,29.8,26.8,0.230,1315512.4,1315512.4,1814,0,0,0,L,1122011218,1,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217625,521871.00
05/30/2019 08:00,2,1.025,ACTIVE,212.16,338.74,60.028,1559217604,"201051344001203","174011545737251",29.90,14.70,0,325.52,355.28,31.1,28.1,0.247,1305575.5,1305575.5,1813,0,0,0,L,1122011218,1,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217626,521872.00
05/30/2019 08:00,2,0.998,ACTIVE,211.48,338.74,60.017,1559217604,"201051344001230","174011545737251",30.06,14.70,0,324.92,350.77,30.4,27.4,0.239,1301251.8,1301251.8,1823,0,0,0,L,1122011218,1,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217627,521873.00
05/30/2019 08:00,2,0.994,ACTIVE,211.48,339.34,60.017,1559217604,"201051344000646","174011545737251",30.26,14.30,0,324.62,351.37,30.5,27.5,0.239,1295046.7,1295046.7,1816,0,0,0,L,1122011218,1,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217628,521874.00
05/30/2019 08:00,2,0.988,ACTIVE,211.48,337.24,60.012,1559217604,"201051344000867","174011545737251",30.20,15.30,0,326.42,352.87,30.2,27.2,0.225,1292663.5,1292663.5,1813,0,0,0,L,1122011218,1,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217629,521875.00
05/30/2019 08:00,2,0.988,ACTIVE,211.70,340.55,60.017,1559217604,"201051344000633","174011545737251",30.04,14.70,0,327.32,354.67,30.1,27.1,0.234,1289968.3,1289968.3,1816,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217630,521876.00
05/30/2019 08:00,2,1.055,ACTIVE,211.48,339.65,60.043,1559217604,"201051344000955","174011545737251",30.30,14.30,0,325.22,352.87,32.4,29.3,0.256,1315390.8,1315390.8,1816,0,0,0,L,1122011218,1,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217631,521877.00
05/30/2019 08:00,2,0.984,ACTIVE,211.48,337.84,59.975,1559217604,"201051344000648","174011545737251",29.80,13.70,0,326.72,352.57,29.7,26.8,0.230,1304766.0,1304766.0,1814,0,0,0,L,1122011218,1,119.97,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217632,521878.00
05/30/2019 08:00,2,0.988,ACTIVE,211.93,338.44,60.022,1559217604,"201051344000645","174011545737251",29.70,14.70,0,326.72,353.47,29.8,26.9,0.225,1309938.3,1309938.3,1813,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217633,521879.00
05/30/2019 08:00,2,0.975,ACTIVE,211.48,338.74,59.980,1559217604,"201051344000569","174011545737251",30.36,14.30,0,327.32,353.47,30.0,27.0,0.230,1326403.3,1326403.3,1817,0,0,0,L,1122011218,1,119.97,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217634,521880.00
05/30/2019 08:00,2,1.045,ACTIVE,211.93,342.65,60.006,1559217604,"179051228000119","174011545737251",30.24,16.30,0,327.62,354.97,32.0,29.0,0.243,113049.1,113049.1,1827,0,0,0,L,46974696,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559217635,521881.00
05/30/2019 08:15,2,1.238,ACTIVE,212.83,343.55,60.001,1559218504,"201051344000579","174011545737251",30.65,15.00,0,326.12,359.78,38.5,35.2,0.296,1326657.7,1326657.7,1815,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218505,521882.00
05/30/2019 08:15,2,1.268,ACTIVE,212.61,342.05,60.028,1559218504,"201051344001025","174011545737251",30.16,15.00,0,327.02,360.38,38.7,35.5,0.296,1309910.7,1309910.7,1811,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218506,521883.00
05/30/2019 08:15,2,1.285,ACTIVE,212.83,344.15,60.001,1559218504,"201051344001093","174011545737251",29.98,15.50,0,327.62,362.19,39.1,35.8,0.301,1293087.3,1293087.3,1818,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218507,521884.00
05/30/2019 08:15,2,1.184,ACTIVE,212.61,340.55,59.985,1559218504,"201051344000458","174011545737251",30.10,15.80,0,326.42,359.18,36.1,32.9,0.292,1308998.4,1308998.4,1817,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218508,521885.00
05/30/2019 08:15,2,1.295,ACTIVE,212.61,342.65,60.006,1559218504,"201051344000890","174011545737251",30.06,15.30,0,326.12,361.29,39.4,36.1,0.309,1307998.6,1307998.6,1816,0,0,0,L,1122011218,1,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218508,521886.00
05/30/2019 08:15,2,1.248,ACTIVE,212.61,340.25,60.001,1559218504,"201051344000988","174011545737251",19.54,14.30,0,326.12,352.27,24.8,22.0,0.208,1004264.7,1004264.7,1812,0,0,0,L,1122011218,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218509,521887.00
05/30/2019 08:15,2,1.217,ACTIVE,213.29,344.15,60.001,1559218504,"201051344000582","174011545737251",30.26,14.70,0,327.62,359.18,37.3,34.1,0.287,1286248.7,1286248.7,1813,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218510,521888.00
05/30/2019 08:15,2,1.234,ACTIVE,212.38,341.75,60.038,1559218504,"201051344000868","174011545737251",30.08,14.70,0,325.52,359.78,37.6,34.4,0.296,1294642.3,1294642.3,1815,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218511,521889.00
05/30/2019 08:15,2,1.199,ACTIVE,213.06,343.55,60.001,1559218504,"201051344000576","174011545737251",30.04,15.00,0,327.62,358.58,36.5,33.3,0.287,1312203.0,1312203.0,1819,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218512,521890.00
05/30/2019 08:15,2,1.211,ACTIVE,212.83,342.05,59.975,1559218504,"201051344001158","174011545737251",30.30,14.30,0,326.72,359.48,37.2,33.9,0.305,1288996.0,1288996.0,1814,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218513,521891.00
05/30/2019 08:15,2,1.205,ACTIVE,212.83,344.15,59.969,1559218504,"201051344000917","174011545737251",30.10,15.50,0,325.82,358.58,36.8,33.6,0.292,1302846.9,1302846.9,1819,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218514,521892.00
05/30/2019 08:15,2,1.293,ACTIVE,212.61,340.55,60.001,1559218504,"201051344000417","174011545737251",19.58,14.70,0,327.02,351.97,25.6,22.8,0.199,1040277.2,1040277.2,1818,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218515,521893.00
05/30/2019 08:15,2,1.221,ACTIVE,212.83,344.15,60.022,1559218504,"201051344000685","174011545737251",30.30,14.70,0,327.02,358.88,37.5,34.2,0.309,1309238.4,1309238.4,1819,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218516,521894.00
05/30/2019 08:15,2,1.254,ACTIVE,213.06,343.85,60.012,1559218504,"201051344000651","174011545737251",30.42,14.30,0,327.02,359.18,38.6,35.3,0.305,1302643.9,1302643.9,1815,0,0,0,L,1122011218,1,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218517,521895.00
05/30/2019 08:15,2,1.230,ACTIVE,212.16,341.75,60.012,1559218504,"201051344000594","174011545737251",30.30,15.30,0,324.92,357.98,37.8,34.5,0.296,1314226.7,1314226.7,1819,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218518,521896.00
05/30/2019 08:15,2,1.219,ACTIVE,212.61,341.75,60.006,1559218504,"201051344000469","174011545737251",30.53,14.30,0,325.82,359.78,37.8,34.5,0.305,1294357.5,1294357.5,1817,0,0,0,L,1122011218,1,120.65,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218519,521897.00
05/30/2019 08:15,2,1.271,ACTIVE,213.06,343.85,60.001,1559218504,"201051344000585","174011545737251",30.02,15.00,0,327.32,359.18,38.7,35.4,0.305,1316522.4,1316522.4,1816,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218520,521898.00
05/30/2019 08:15,2,1.201,ACTIVE,213.29,343.55,60.006,1559218504,"201051344000853","174011545737251",30.20,15.00,0,328.52,358.58,36.8,33.6,0.287,1317586.3,1317586.3,1821,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218521,521899.00
05/30/2019 08:15,2,1.199,ACTIVE,213.06,343.55,60.001,1559218504,"201051344001145","174011545737251",30.28,14.30,0,327.02,360.69,36.8,33.6,0.292,1317522.9,1317522.9,1818,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218522,521900.00
05/30/2019 08:15,2,1.270,ACTIVE,212.83,341.75,60.006,1559218504,"201051344000438","174011545737251",30.65,14.70,0,327.62,360.38,39.4,36.1,0.314,1310867.1,1310867.1,1814,0,0,0,L,1122011218,1,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218523,521901.00
05/30/2019 08:15,2,1.273,ACTIVE,212.61,343.55,60.006,1559218504,"201051344001135","174011545737251",30.08,15.00,0,327.02,360.38,38.9,35.6,0.296,1297780.7,1297780.7,1813,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218524,521902.00
05/30/2019 08:15,2,1.199,ACTIVE,212.61,342.95,60.001,1559218504,"201051344000983","174011545737251",30.40,15.00,0,326.12,359.48,37.0,33.8,0.292,1315519.9,1315519.9,1815,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218525,521903.00
05/30/2019 08:15,2,1.275,ACTIVE,212.83,342.95,60.001,1559218504,"201051344001203","174011545737251",30.06,15.50,0,328.22,360.38,38.8,35.6,0.314,1305583.4,1305583.4,1814,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218526,521904.00
05/30/2019 08:15,2,1.234,ACTIVE,212.61,341.75,60.006,1559218504,"201051344001230","174011545737251",30.38,15.30,0,325.82,359.78,38.0,34.8,0.309,1301259.5,1301259.5,1824,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218527,521905.00
05/30/2019 08:15,2,1.256,ACTIVE,212.16,343.25,60.017,1559218504,"201051344000646","174011545737251",29.86,14.70,0,326.42,360.38,38.0,34.7,0.309,1295054.5,1295054.5,1817,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218527,521906.00
05/30/2019 08:15,2,1.225,ACTIVE,212.61,340.55,60.012,1559218504,"201051344000867","174011545737251",30.28,15.80,0,325.82,358.88,37.6,34.4,0.287,1292671.2,1292671.2,1814,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218529,521907.00
05/30/2019 08:15,2,1.227,ACTIVE,212.83,343.55,60.001,1559218504,"201051344000633","174011545737251",30.06,15.30,0,326.42,358.58,37.4,34.2,0.296,1289975.9,1289975.9,1817,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218530,521908.00
05/30/2019 08:15,2,1.309,ACTIVE,212.16,343.85,60.006,1559218504,"201051344000955","174011545737251",30.34,15.00,0,325.52,361.29,40.2,36.9,0.331,1315399.1,1315399.1,1817,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218530,521909.00
05/30/2019 08:15,2,1.199,ACTIVE,212.83,340.55,59.980,1559218504,"201051344000648","174011545737251",30.32,14.30,0,326.72,358.88,36.8,33.6,0.296,1304773.5,1304773.5,1815,0,0,0,L,1122011218,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218531,521910.00
05/30/2019 08:15,2,1.225,ACTIVE,213.06,341.75,60.022,1559218504,"201051344000645","174011545737251",29.82,15.30,0,327.32,359.18,37.0,33.8,0.292,1309945.9,1309945.9,1814,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218532,521911.00
05/30/2019 08:15,2,1.219,ACTIVE,212.61,343.25,59.980,1559218504,"201051344000569","174011545737251",29.92,15.00,0,326.42,359.48,37.0,33.7,0.301,1326410.9,1326410.9,1818,0,0,0,L,1122011218,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218533,521912.00
05/30/2019 08:15,2,1.279,ACTIVE,212.83,346.56,59.996,1559218504,"179051228000119","174011545737251",30.34,17.30,0,327.92,360.99,39.3,36.0,0.305,113057.2,113057.2,1828,0,0,0,L,46974696,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559218534,521913.00
05/30/2019 08:30,2,1.580,ACTIVE,213.29,344.76,60.038,1559219404,"201051344000579","174011545737251",25.15,15.30,0,327.32,364.59,40.7,37.3,0.371,1326667.4,1326667.4,1816,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219406,521914.00
05/30/2019 08:30,2,1.521,ACTIVE,213.29,345.96,60.006,1559219404,"201051344001025","174011545737251",30.40,15.50,0,326.72,365.49,46.9,43.3,0.367,1309920.5,1309920.5,1812,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219407,521915.00
05/30/2019 08:30,2,1.551,ACTIVE,213.29,347.16,60.038,1559219404,"201051344001093","174011545737251",29.92,15.80,0,328.52,365.19,47.0,43.5,0.371,1293097.2,1293097.2,1819,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219407,521916.00
05/30/2019 08:30,2,1.447,ACTIVE,213.06,344.45,60.059,1559219404,"201051344000458","174011545737251",29.86,16.30,0,327.32,363.09,43.8,40.4,0.367,1309007.5,1309007.5,1818,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219409,521917.00
05/30/2019 08:30,2,1.545,ACTIVE,213.06,345.66,60.028,1559219404,"201051344000890","174011545737251",30.40,15.80,0,326.42,365.80,47.6,44.0,0.371,1308008.6,1308008.6,1817,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219410,521918.00
05/30/2019 08:30,2,1.516,ACTIVE,213.29,343.55,60.043,1559219404,"201051344000988","174011545737251",19.54,15.00,0,327.02,356.18,30.1,27.1,0.243,1004270.8,1004270.8,1813,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219410,521919.00
05/30/2019 08:30,2,1.477,ACTIVE,213.51,345.96,60.038,1559219404,"201051344000582","174011545737251",30.22,15.30,0,325.82,364.89,45.2,41.8,0.367,1286258.1,1286258.1,1814,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219411,521920.00
05/30/2019 08:30,2,1.566,ACTIVE,212.61,344.45,60.038,1559219404,"201051344000868","174011545737251",26.80,15.00,0,327.02,364.89,42.6,39.2,0.274,1294651.8,1294651.8,1816,0,0,0,L,1122011218,1,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219412,521921.00
05/30/2019 08:30,2,1.451,ACTIVE,213.29,345.96,60.043,1559219404,"201051344000576","174011545737251",30.14,15.80,0,328.52,363.99,44.3,40.8,0.358,1312212.2,1312212.2,1820,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219413,521922.00
05/30/2019 08:30,2,1.488,ACTIVE,213.29,345.66,60.033,1559219404,"201051344001158","174011545737251",30.04,14.70,0,326.42,364.29,45.3,41.8,0.376,1289005.4,1289005.4,1815,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219414,521923.00
05/30/2019 08:30,2,1.457,ACTIVE,213.29,346.26,60.043,1559219404,"201051344000917","174011545737251",30.34,16.00,0,327.02,363.99,44.8,41.3,0.362,1302856.2,1302856.2,1820,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219415,521924.00
05/30/2019 08:30,2,1.543,ACTIVE,213.29,341.45,60.033,1559219404,"201051344000417","174011545737251",19.84,15.30,0,328.22,354.67,31.0,28.0,0.243,1040283.6,1040283.6,1819,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219416,521925.00
05/30/2019 08:30,2,1.516,ACTIVE,213.29,346.26,60.033,1559219404,"201051344000685","174011545737251",29.64,15.30,0,328.52,364.29,45.5,42.0,0.389,1309247.9,1309247.9,1820,0,0,0,L,1122011218,1,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219417,521926.00
05/30/2019 08:30,2,1.531,ACTIVE,213.74,347.16,60.028,1559219404,"201051344000651","174011545737251",30.18,15.30,0,329.13,366.10,46.9,43.3,0.371,1302653.7,1302653.7,1816,0,0,0,L,1122011218,1,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219418,521927.00
05/30/2019 08:30,2,1.490,ACTIVE,212.38,344.15,60.022,1559219404,"201051344000594","174011545737251",30.30,15.80,0,326.42,366.10,45.8,42.2,0.367,1314236.2,1314236.2,1820,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219419,521928.00
05/30/2019 08:30,2,1.484,ACTIVE,213.06,346.56,60.028,1559219404,"201051344000469","174011545737251",30.45,14.70,0,326.42,364.29,45.8,42.3,0.389,1294367.1,1294367.1,1818,0,0,0,L,1122011218,1,120.65,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219420,521929.00
05/30/2019 08:30,2,1.508,ACTIVE,213.51,346.56,60.022,1559219404,"201051344000585","174011545737251",30.55,15.50,0,328.22,364.59,46.7,43.1,0.380,1316532.2,1316532.2,1817,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219421,521930.00
05/30/2019 08:30,2,1.463,ACTIVE,213.74,346.26,60.022,1559219404,"201051344000853","174011545737251",30.16,15.80,0,330.63,364.29,44.7,41.3,0.358,1317595.6,1317595.6,1822,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219422,521931.00
05/30/2019 08:30,2,1.475,ACTIVE,213.29,345.36,60.028,1559219404,"201051344001145","174011545737251",30.00,15.00,0,329.13,364.59,44.8,41.3,0.362,1317532.2,1317532.2,1819,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219422,521932.00
05/30/2019 08:30,2,1.547,ACTIVE,213.29,347.16,60.022,1559219404,"201051344000438","174011545737251",30.36,15.00,0,327.92,367.00,47.5,44.0,0.384,1310877.1,1310877.1,1815,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219423,521933.00
05/30/2019 08:30,2,1.521,ACTIVE,213.06,345.66,60.028,1559219404,"201051344001135","174011545737251",30.45,15.80,0,326.72,364.89,47.0,43.4,0.367,1297790.5,1297790.5,1814,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219424,521934.00
05/30/2019 08:30,2,1.443,ACTIVE,213.06,344.15,60.028,1559219404,"201051344000983","174011545737251",30.57,15.50,0,327.02,363.99,44.7,41.3,0.371,1315529.2,1315529.2,1816,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219425,521935.00
05/30/2019 08:30,2,1.637,ACTIVE,213.51,345.06,60.012,1559219404,"201051344001203","174011545737251",21.45,16.00,0,329.43,366.70,35.6,32.4,0.336,1305593.2,1305593.2,1815,0,0,0,L,1122011218,1,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219426,521936.00
05/30/2019 08:30,2,1.512,ACTIVE,213.06,344.45,60.028,1559219404,"201051344001230","174011545737251",30.06,15.50,0,327.62,365.49,46.0,42.5,0.393,1301269.1,1301269.1,1825,0,0,0,L,1122011218,1,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219427,521937.00
05/30/2019 08:30,2,1.512,ACTIVE,212.83,345.96,60.022,1559219404,"201051344000646","174011545737251",30.02,15.50,0,325.52,364.89,46.0,42.5,0.376,1295064.1,1295064.1,1818,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219428,521938.00
05/30/2019 08:30,2,1.494,ACTIVE,213.29,344.45,60.022,1559219404,"201051344000867","174011545737251",30.14,16.70,0,327.62,364.29,45.6,42.1,0.358,1292680.7,1292680.7,1815,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219429,521939.00
05/30/2019 08:30,2,1.480,ACTIVE,213.29,346.26,60.022,1559219404,"201051344000633","174011545737251",30.20,16.00,0,328.52,364.29,45.3,41.8,0.358,1289985.4,1289985.4,1818,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219430,521940.00
05/30/2019 08:30,2,1.578,ACTIVE,212.83,343.55,60.043,1559219404,"201051344000955","174011545737251",30.30,15.30,0,326.42,366.10,48.4,44.8,0.393,1315409.2,1315409.2,1818,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219431,521941.00
05/30/2019 08:30,2,1.465,ACTIVE,213.06,345.36,60.028,1559219404,"201051344000648","174011545737251",30.06,15.00,0,326.42,363.99,44.6,41.1,0.362,1304782.8,1304782.8,1816,0,0,0,L,1122011218,1,120.65,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219432,521942.00
05/30/2019 08:30,2,1.477,ACTIVE,213.29,345.36,60.028,1559219404,"201051344000645","174011545737251",29.98,16.00,0,328.22,364.29,44.9,41.4,0.362,1309955.2,1309955.2,1815,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219433,521943.00
05/30/2019 08:30,2,1.469,ACTIVE,213.06,344.76,59.990,1559219404,"201051344000569","174011545737251",30.12,15.30,0,327.62,363.99,44.9,41.4,0.362,1326420.2,1326420.2,1819,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219434,521944.00
05/30/2019 08:30,2,1.531,ACTIVE,213.06,348.96,60.054,1559219404,"179051228000119","174011545737251",30.40,17.80,0,328.52,367.00,47.1,43.6,0.384,113067.1,113067.1,1829,0,0,0,L,46974696,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559219435,521945.00
05/30/2019 08:45,2,1.805,ACTIVE,213.74,349.56,60.028,1559220304,"201051344000579","174011545737251",30.61,15.80,0,327.02,372.41,56.0,52.1,0.460,1326679.3,1326679.3,1817,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220305,521946.00
05/30/2019 08:45,2,1.846,ACTIVE,213.74,348.96,60.022,1559220304,"201051344001025","174011545737251",30.26,16.70,0,327.02,371.51,56.6,52.7,0.451,1309932.6,1309932.6,1813,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220306,521947.00
05/30/2019 08:45,2,1.855,ACTIVE,213.74,350.17,60.017,1559220304,"201051344001093","174011545737251",30.22,16.30,0,327.92,371.81,56.8,52.9,0.455,1293109.3,1293109.3,1820,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220307,521948.00
05/30/2019 08:45,2,1.746,ACTIVE,213.74,348.66,60.017,1559220304,"201051344000458","174011545737251",30.14,17.30,0,327.62,370.60,53.3,49.6,0.438,1309018.8,1309018.8,1819,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220308,521949.00
05/30/2019 08:45,2,1.885,ACTIVE,213.29,349.56,60.017,1559220304,"201051344000890","174011545737251",30.04,16.30,0,327.02,372.41,57.3,53.4,0.464,1308020.8,1308020.8,1818,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220309,521950.00
05/30/2019 08:45,2,1.852,ACTIVE,213.74,345.96,60.028,1559220304,"201051344000988","174011545737251",19.40,15.30,0,329.73,361.59,36.4,33.2,0.305,1004278.4,1004278.4,1814,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220310,521951.00
05/30/2019 08:45,2,1.805,ACTIVE,214.19,350.47,60.028,1559220304,"201051344000582","174011545737251",29.96,16.00,0,327.62,371.81,54.8,51.0,0.446,1286269.7,1286269.7,1815,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220311,521952.00
05/30/2019 08:45,2,1.795,ACTIVE,213.29,348.66,60.028,1559220304,"201051344000868","174011545737251",30.32,15.50,0,326.42,371.21,55.1,51.3,0.451,1294663.5,1294663.5,1817,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220312,521953.00
05/30/2019 08:45,2,1.768,ACTIVE,214.19,350.77,60.022,1559220304,"201051344000576","174011545737251",30.02,16.70,0,330.03,372.11,53.8,50.0,0.442,1312223.6,1312223.6,1821,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220313,521954.00
05/30/2019 08:45,2,1.795,ACTIVE,213.74,349.26,60.017,1559220304,"201051344001158","174011545737251",30.20,15.50,0,328.52,371.81,54.9,51.1,0.455,1289017.0,1289017.0,1816,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220314,521955.00
05/30/2019 08:45,2,1.785,ACTIVE,213.74,349.26,60.038,1559220304,"201051344000917","174011545737251",30.08,17.00,0,327.32,370.60,54.4,50.5,0.446,1302867.7,1302867.7,1821,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220315,521956.00
05/30/2019 08:45,2,1.867,ACTIVE,213.51,344.15,60.022,1559220304,"201051344000417","174011545737251",19.64,15.80,0,328.82,358.88,37.1,33.9,0.296,1040291.3,1040291.3,1820,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220316,521957.00
05/30/2019 08:45,2,1.799,ACTIVE,213.51,349.56,60.017,1559220304,"201051344000685","174011545737251",30.38,15.80,0,327.92,371.21,55.4,51.5,0.477,1309259.6,1309259.6,1821,0,0,0,L,1122011218,1,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220317,521958.00
05/30/2019 08:45,2,1.852,ACTIVE,213.74,349.86,60.017,1559220304,"201051344000651","174011545737251",30.20,15.80,0,327.92,372.11,56.6,52.8,0.460,1302665.8,1302665.8,1817,0,0,0,L,1122011218,1,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220318,521959.00
05/30/2019 08:45,2,1.795,ACTIVE,213.06,347.76,59.985,1559220304,"201051344000594","174011545737251",30.45,16.30,0,325.52,370.60,55.4,51.6,0.446,1314247.9,1314247.9,1821,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220319,521960.00
05/30/2019 08:45,2,1.811,ACTIVE,213.74,349.56,60.022,1559220304,"201051344000469","174011545737251",30.18,15.50,0,325.22,372.41,55.4,51.5,0.464,1294378.8,1294378.8,1819,0,0,0,L,1122011218,1,120.88,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220320,521961.00
05/30/2019 08:45,2,1.842,ACTIVE,213.74,349.26,60.017,1559220304,"201051344000585","174011545737251",30.28,16.30,0,327.92,372.11,56.5,52.6,0.455,1316544.2,1316544.2,1818,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220320,521962.00
05/30/2019 08:45,2,1.754,ACTIVE,213.96,350.47,60.012,1559220304,"201051344000853","174011545737251",30.38,16.70,0,330.33,371.81,54.0,50.1,0.438,1317607.1,1317607.1,1823,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220321,521963.00
05/30/2019 08:45,2,1.764,ACTIVE,213.51,348.36,60.017,1559220304,"201051344001145","174011545737251",30.47,15.50,0,328.82,371.21,54.4,50.6,0.442,1317543.8,1317543.8,1820,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220322,521964.00
05/30/2019 08:45,2,1.834,ACTIVE,213.51,349.26,59.975,1559220304,"201051344000438","174011545737251",30.93,15.80,0,327.32,373.91,57.4,53.5,0.473,1310889.3,1310889.3,1816,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220323,521965.00
05/30/2019 08:45,2,1.855,ACTIVE,213.29,348.06,59.996,1559220304,"201051344001135","174011545737251",30.08,16.70,0,327.02,370.90,56.5,52.6,0.451,1297802.5,1297802.5,1815,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220324,521966.00
05/30/2019 08:45,2,1.748,ACTIVE,213.51,348.66,60.012,1559220304,"201051344000983","174011545737251",30.53,16.00,0,324.02,370.60,54.1,50.3,0.451,1315540.7,1315540.7,1817,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220325,521967.00
05/30/2019 08:45,2,1.857,ACTIVE,213.51,348.96,60.017,1559220304,"201051344001203","174011545737251",30.22,17.00,0,328.22,373.61,56.9,53.0,0.468,1305605.3,1305605.3,1816,0,0,0,L,1122011218,1,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220326,521968.00
05/30/2019 08:45,2,1.820,ACTIVE,213.06,346.26,60.017,1559220304,"201051344001230","174011545737251",30.28,16.30,0,325.82,371.81,55.8,51.9,0.460,1301281.0,1301281.0,1826,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220327,521969.00
05/30/2019 08:45,2,1.807,ACTIVE,212.83,348.06,60.022,1559220304,"201051344000646","174011545737251",30.38,16.30,0,326.12,371.21,55.6,51.8,0.446,1295075.9,1295075.9,1819,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220328,521970.00
05/30/2019 08:45,2,1.801,ACTIVE,213.29,347.46,59.975,1559220304,"201051344000867","174011545737251",30.16,17.50,0,324.62,369.70,55.0,51.1,0.433,1292692.3,1292692.3,1816,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220329,521971.00
05/30/2019 08:45,2,1.791,ACTIVE,213.51,349.26,60.017,1559220304,"201051344000633","174011545737251",30.16,17.30,0,329.13,371.21,54.7,50.9,0.442,1289997.0,1289997.0,1819,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220330,521972.00
05/30/2019 08:45,2,1.896,ACTIVE,212.83,348.96,60.012,1559220304,"201051344000955","174011545737251",30.34,16.30,0,326.42,373.01,58.3,54.3,0.482,1315421.6,1315421.6,1819,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220331,521973.00
05/30/2019 08:45,2,1.756,ACTIVE,213.51,348.96,60.017,1559220304,"201051344000648","174011545737251",30.22,15.80,0,328.82,370.90,53.8,50.0,0.442,1304794.2,1304794.2,1817,0,0,0,L,1122011218,1,120.88,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220332,521974.00
05/30/2019 08:45,2,1.811,ACTIVE,213.74,348.96,60.017,1559220304,"201051344000645","174011545737251",29.56,17.00,0,329.13,371.81,54.2,50.4,0.442,1309966.7,1309966.7,1816,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220332,521975.00
05/30/2019 08:45,2,1.766,ACTIVE,213.51,348.96,60.017,1559220304,"201051344000569","174011545737251",30.24,16.00,0,328.82,370.90,54.1,50.3,0.442,1326431.7,1326431.7,1820,0,0,0,L,1122011218,1,120.88,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220334,521976.00
05/30/2019 08:45,2,1.850,ACTIVE,213.74,353.77,60.012,1559220304,"179051228000119","174011545737251",30.16,18.30,0,329.13,374.81,56.5,52.6,0.473,113079.1,113079.1,1830,0,0,0,L,46974696,1,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559220334,521977.00
05/30/2019 09:00,2,2.066,ACTIVE,214.19,352.57,60.012,1559221204,"201051344000579","174011545737251",30.81,16.30,0,330.63,378.72,64.5,60.3,0.530,1326693.4,1326693.4,1818,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221205,521978.00
05/30/2019 09:00,2,2.154,ACTIVE,214.19,351.97,60.028,1559221204,"201051344001025","174011545737251",29.98,17.80,0,329.43,379.02,65.4,61.2,0.521,1309946.9,1309946.9,1814,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221206,521979.00
05/30/2019 09:00,2,2.131,ACTIVE,214.19,353.17,59.996,1559221204,"201051344001093","174011545737251",30.20,17.30,0,330.33,379.02,65.2,61.0,0.521,1293123.6,1293123.6,1821,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221207,521980.00
