ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 09:00,2,2.018,ACTIVE,214.19,351.37,60.028,1559221204,"201051344000458","174011545737251",30.14,18.00,0,331.23,376.62,61.6,57.5,0.517,1309032.3,1309032.3,1820,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221208,521981.00
05/30/2019 09:00,2,2.145,ACTIVE,213.74,351.37,60.033,1559221204,"201051344000890","174011545737251",30.28,17.30,0,327.02,378.12,65.8,61.5,0.535,1308035.2,1308035.2,1819,0,0,0,L,1122011218,1,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221209,521982.00
05/30/2019 09:00,2,2.113,ACTIVE,214.19,348.36,60.012,1559221204,"201051344000988","174011545737251",19.64,16.00,0,330.93,366.10,42.0,38.7,0.354,1004287.4,1004287.4,1815,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221210,521983.00
05/30/2019 09:00,2,2.072,ACTIVE,214.64,354.07,60.033,1559221204,"201051344000582","174011545737251",30.10,16.70,0,330.03,378.72,63.2,59.1,0.521,1286283.6,1286283.6,1816,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221211,521984.00
05/30/2019 09:00,2,2.074,ACTIVE,213.74,351.97,60.043,1559221204,"201051344000868","174011545737251",30.18,16.30,0,329.13,377.22,63.4,59.3,0.517,1294677.4,1294677.4,1818,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221212,521985.00
05/30/2019 09:00,2,2.018,ACTIVE,214.64,352.27,60.022,1559221204,"201051344000576","174011545737251",30.30,17.50,0,330.93,377.82,61.9,57.8,0.513,1312237.2,1312237.2,1822,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221213,521986.00
05/30/2019 09:00,2,2.061,ACTIVE,214.41,352.27,60.038,1559221204,"201051344001158","174011545737251",30.30,16.00,0,330.63,378.12,63.2,59.1,0.526,1289030.9,1289030.9,1817,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221214,521987.00
05/30/2019 09:00,2,2.039,ACTIVE,214.41,351.97,60.022,1559221204,"201051344000917","174011545737251",30.40,17.80,0,329.73,376.92,62.7,58.6,0.521,1302881.5,1302881.5,1822,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221215,521988.00
05/30/2019 09:00,2,2.123,ACTIVE,214.19,347.16,60.022,1559221204,"201051344000417","174011545737251",19.84,16.70,0,329.73,363.69,42.7,39.3,0.345,1040300.5,1040300.5,1821,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221215,521989.00
05/30/2019 09:00,2,2.037,ACTIVE,213.96,353.17,60.028,1559221204,"201051344000685","174011545737251",30.81,16.30,0,329.13,377.82,63.6,59.4,0.548,1309273.6,1309273.6,1822,0,0,0,L,1122011218,1,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221216,521990.00
05/30/2019 09:00,2,2.127,ACTIVE,214.64,352.57,60.054,1559221204,"201051344000651","174011545737251",30.24,17.00,0,331.83,378.72,65.2,61.0,0.535,1302680.1,1302680.1,1818,0,0,0,L,1122011218,1,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221217,521991.00
05/30/2019 09:00,2,2.084,ACTIVE,213.51,351.67,60.022,1559221204,"201051344000594","174011545737251",30.26,17.30,0,325.22,376.92,63.9,59.7,0.513,1314261.9,1314261.9,1822,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221218,521992.00
05/30/2019 09:00,2,2.076,ACTIVE,214.19,353.77,60.028,1559221204,"201051344000469","174011545737251",30.26,16.30,0,329.73,378.72,63.6,59.5,0.544,1294392.7,1294392.7,1820,0,0,0,L,1122011218,1,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221219,521993.00
05/30/2019 09:00,2,2.117,ACTIVE,214.41,352.57,60.059,1559221204,"201051344000585","174011545737251",30.32,17.00,0,329.43,378.72,65.0,60.8,0.539,1316558.5,1316558.5,1819,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221220,521994.00
05/30/2019 09:00,2,2.033,ACTIVE,214.87,352.57,60.033,1559221204,"201051344000853","174011545737251",30.28,17.50,0,332.13,377.82,62.4,58.3,0.504,1317620.7,1317620.7,1824,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221221,521995.00
05/30/2019 09:00,2,2.035,ACTIVE,213.96,352.57,60.028,1559221204,"201051344001145","174011545737251",30.49,16.00,0,330.93,377.52,62.8,58.7,0.517,1317557.5,1317557.5,1821,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221222,521996.00
05/30/2019 09:00,2,2.125,ACTIVE,214.19,352.87,60.012,1559221204,"201051344000438","174011545737251",30.65,16.30,0,330.33,379.62,66.0,61.8,0.544,1310903.8,1310903.8,1817,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221223,521997.00
05/30/2019 09:00,2,2.100,ACTIVE,213.96,351.37,60.012,1559221204,"201051344001135","174011545737251",30.61,17.80,0,328.82,377.52,65.1,60.9,0.513,1297816.8,1297816.8,1816,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221224,521998.00
05/30/2019 09:00,2,2.031,ACTIVE,214.19,352.27,60.017,1559221204,"201051344000983","174011545737251",30.32,17.00,0,330.33,377.22,62.4,58.3,0.521,1315554.4,1315554.4,1818,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221225,521999.00
05/30/2019 09:00,2,2.133,ACTIVE,214.41,351.97,60.033,1559221204,"201051344001203","174011545737251",30.34,17.80,0,330.63,380.52,65.5,61.3,0.548,1305619.7,1305619.7,1817,0,0,0,L,1122011218,1,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221226,522000.00
05/30/2019 09:00,2,2.104,ACTIVE,213.74,351.07,60.038,1559221204,"201051344001230","174011545737251",30.18,16.70,0,325.82,376.62,64.3,60.1,0.535,1301295.1,1301295.1,1827,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221227,522001.00
05/30/2019 09:00,2,2.104,ACTIVE,213.51,351.97,60.022,1559221204,"201051344000646","174011545737251",30.12,17.30,0,327.02,376.92,64.2,60.0,0.526,1295089.9,1295089.9,1820,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221228,522002.00
05/30/2019 09:00,2,2.068,ACTIVE,213.96,350.47,60.022,1559221204,"201051344000867","174011545737251",30.26,19.30,0,328.22,375.41,63.4,59.3,0.491,1292706.2,1292706.2,1817,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221228,522003.00
05/30/2019 09:00,2,2.070,ACTIVE,214.19,351.97,60.033,1559221204,"201051344000633","174011545737251",30.16,19.00,0,329.13,376.92,63.2,59.1,0.513,1290010.8,1290010.8,1820,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221229,522004.00
05/30/2019 09:00,2,2.160,ACTIVE,213.74,352.57,60.033,1559221204,"201051344000955","174011545737251",30.55,17.30,0,326.12,378.12,66.9,62.6,0.561,1315436.3,1315436.3,1820,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221230,522005.00
05/30/2019 09:00,2,2.025,ACTIVE,214.19,351.97,60.022,1559221204,"201051344000648","174011545737251",30.20,16.30,0,330.63,377.22,62.0,57.9,0.517,1304807.8,1304807.8,1818,0,0,0,L,1122011218,1,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221231,522006.00
05/30/2019 09:00,2,2.059,ACTIVE,214.41,351.37,60.038,1559221204,"201051344000645","174011545737251",30.06,17.50,0,330.03,377.82,62.7,58.6,0.513,1309980.4,1309980.4,1817,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221232,522007.00
05/30/2019 09:00,2,2.049,ACTIVE,214.19,351.97,60.038,1559221204,"201051344000569","174011545737251",30.16,16.70,0,330.03,377.52,62.6,58.5,0.521,1326445.3,1326445.3,1821,0,0,0,L,1122011218,1,121.10,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221233,522008.00
05/30/2019 09:00,2,2.129,ACTIVE,214.19,356.18,60.028,1559221204,"179051228000119","174011545737251",30.12,19.30,0,331.23,381.12,64.9,60.7,0.535,113093.4,113093.4,1831,0,0,0,L,46974696,1,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559221235,522009.00
05/30/2019 09:15,2,2.375,ACTIVE,214.41,354.67,60.022,1559222104,"201051344000579","174011545737251",30.69,17.00,0,331.23,384.43,73.9,69.4,0.610,1326709.4,1326709.4,1819,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222106,522010.00
05/30/2019 09:15,2,2.422,ACTIVE,214.19,354.67,60.028,1559222104,"201051344001025","174011545737251",30.47,18.70,0,330.93,384.43,74.8,70.3,0.597,1309963.1,1309963.1,1815,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222107,522011.00
05/30/2019 09:15,2,2.404,ACTIVE,214.19,356.48,60.028,1559222104,"201051344001093","174011545737251",30.61,17.50,0,330.63,384.73,74.5,70.0,0.605,1293139.7,1293139.7,1822,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222107,522012.00
05/30/2019 09:15,2,2.316,ACTIVE,214.19,355.58,60.033,1559222104,"201051344000458","174011545737251",30.20,19.00,0,329.73,382.33,70.9,66.5,0.597,1309047.5,1309047.5,1821,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222109,522013.00
05/30/2019 09:15,2,2.471,ACTIVE,213.29,354.67,60.022,1559222104,"201051344000890","174011545737251",30.04,17.80,0,327.92,384.13,75.2,70.6,0.619,1308051.5,1308051.5,1820,0,0,0,L,1122011218,1,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222110,522014.00
05/30/2019 09:15,2,2.434,ACTIVE,214.19,349.86,60.028,1559222104,"201051344000988","174011545737251",19.60,16.70,0,329.73,370.30,48.3,44.7,0.402,1004297.7,1004297.7,1816,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222111,522015.00
05/30/2019 09:15,2,2.381,ACTIVE,214.64,355.58,60.028,1559222104,"201051344000582","174011545737251",30.04,17.30,0,332.43,384.43,72.4,68.0,0.597,1286299.2,1286299.2,1817,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222111,522016.00
05/30/2019 09:15,2,2.377,ACTIVE,213.74,354.07,60.038,1559222104,"201051344000868","174011545737251",30.22,17.00,0,330.03,383.23,72.8,68.3,0.597,1294693.1,1294693.1,1819,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222112,522017.00
05/30/2019 09:15,2,2.350,ACTIVE,214.64,355.58,60.028,1559222104,"201051344000576","174011545737251",29.86,18.70,0,331.23,382.93,71.0,66.7,0.579,1312252.5,1312252.5,1823,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222113,522018.00
05/30/2019 09:15,2,2.365,ACTIVE,214.41,355.88,60.033,1559222104,"201051344001158","174011545737251",30.32,16.70,0,331.53,384.13,72.6,68.2,0.601,1289046.6,1289046.6,1818,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222114,522019.00
05/30/2019 09:15,2,2.361,ACTIVE,214.19,354.97,60.033,1559222104,"201051344000917","174011545737251",30.18,18.70,0,328.82,382.63,72.1,67.7,0.597,1302897.0,1302897.0,1823,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222115,522020.00
05/30/2019 09:15,2,2.447,ACTIVE,213.96,348.06,60.028,1559222104,"201051344000417","174011545737251",19.68,17.30,0,331.23,367.30,48.8,45.2,0.393,1040311.0,1040311.0,1822,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222116,522021.00
05/30/2019 09:15,2,2.408,ACTIVE,214.19,355.28,60.028,1559222104,"201051344000685","174011545737251",30.14,17.00,0,330.03,383.83,73.5,69.0,0.632,1309289.5,1309289.5,1823,0,0,0,L,1122011218,1,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222117,522022.00
05/30/2019 09:15,2,2.432,ACTIVE,214.41,355.58,60.054,1559222104,"201051344000651","174011545737251",30.36,18.00,0,332.73,384.73,74.8,70.3,0.610,1302696.2,1302696.2,1819,0,0,0,L,1122011218,1,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222118,522023.00
05/30/2019 09:15,2,2.404,ACTIVE,213.51,353.77,60.038,1559222104,"201051344000594","174011545737251",30.22,17.80,0,326.12,382.63,73.6,69.1,0.601,1314277.8,1314277.8,1823,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222119,522024.00
05/30/2019 09:15,2,2.383,ACTIVE,214.41,355.88,60.038,1559222104,"201051344000469","174011545737251",30.34,16.70,0,330.63,384.43,73.2,68.7,0.619,1294408.5,1294408.5,1821,0,0,0,L,1122011218,1,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222120,522025.00
05/30/2019 09:15,2,2.428,ACTIVE,214.64,355.28,60.028,1559222104,"201051344000585","174011545737251",30.38,18.00,0,330.93,384.43,74.6,70.1,0.614,1316574.6,1316574.6,1820,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222121,522026.00
05/30/2019 09:15,2,2.314,ACTIVE,215.09,356.48,60.033,1559222104,"201051344000853","174011545737251",30.63,18.30,0,332.73,383.23,71.8,67.4,0.588,1317636.2,1317636.2,1825,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222122,522027.00
05/30/2019 09:15,2,2.350,ACTIVE,213.96,354.67,60.033,1559222104,"201051344001145","174011545737251",30.45,16.70,0,331.23,383.83,72.5,68.1,0.597,1317573.1,1317573.1,1822,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222123,522028.00
05/30/2019 09:15,2,2.449,ACTIVE,214.19,356.48,60.028,1559222104,"201051344000438","174011545737251",30.51,17.50,0,330.93,385.63,75.8,71.2,0.619,1310920.2,1310920.2,1818,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222123,522029.00
05/30/2019 09:15,2,2.467,ACTIVE,213.96,353.77,60.059,1559222104,"201051344001135","174011545737251",29.88,19.00,0,330.33,383.53,74.7,70.1,0.588,1297833.0,1297833.0,1817,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222124,522030.00
05/30/2019 09:15,2,2.334,ACTIVE,214.41,355.28,60.017,1559222104,"201051344000983","174011545737251",30.45,17.80,0,330.63,383.83,71.9,67.5,0.597,1315569.8,1315569.8,1819,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222125,522031.00
05/30/2019 09:15,2,2.467,ACTIVE,214.41,354.97,60.028,1559222104,"201051344001203","174011545737251",30.10,18.30,0,330.93,385.93,75.2,70.6,0.632,1305635.9,1305635.9,1818,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222126,522032.00
05/30/2019 09:15,2,2.420,ACTIVE,213.74,354.37,60.028,1559222104,"201051344001230","174011545737251",30.14,17.30,0,327.02,382.63,73.9,69.4,0.614,1301311.0,1301311.0,1828,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222127,522033.00
05/30/2019 09:15,2,2.434,ACTIVE,213.51,354.97,60.038,1559222104,"201051344000646","174011545737251",29.86,18.30,0,329.73,383.23,73.6,69.1,0.610,1295105.9,1295105.9,1821,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222128,522034.00
05/30/2019 09:15,2,2.391,ACTIVE,214.19,352.27,60.043,1559222104,"201051344000867","174011545737251",30.08,20.70,0,327.92,379.92,72.8,68.4,0.557,1292721.9,1292721.9,1818,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222129,522035.00
05/30/2019 09:15,2,2.352,ACTIVE,214.64,355.28,60.043,1559222104,"201051344000633","174011545737251",30.51,20.30,0,331.53,382.63,72.7,68.2,0.592,1290026.5,1290026.5,1821,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222130,522036.00
05/30/2019 09:15,2,2.498,ACTIVE,213.74,354.97,60.022,1559222104,"201051344000955","174011545737251",30.26,17.80,0,330.33,384.43,76.5,72.0,0.650,1315452.9,1315452.9,1821,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222131,522037.00
05/30/2019 09:15,2,2.344,ACTIVE,214.64,354.67,60.033,1559222104,"201051344000648","174011545737251",30.06,17.30,0,330.63,383.53,71.4,67.0,0.592,1304823.2,1304823.2,1819,0,0,0,L,1122011218,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222132,522038.00
05/30/2019 09:15,2,2.379,ACTIVE,214.64,355.58,60.033,1559222104,"201051344000645","174011545737251",29.94,18.70,0,331.83,383.83,72.1,67.7,0.583,1309995.9,1309995.9,1818,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222133,522039.00
05/30/2019 09:15,2,2.340,ACTIVE,214.41,355.58,60.028,1559222104,"201051344000569","174011545737251",30.32,17.30,0,330.93,383.53,71.9,67.5,0.601,1326460.9,1326460.9,1822,0,0,0,L,1122011218,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222134,522040.00
05/30/2019 09:15,2,2.416,ACTIVE,214.64,359.78,60.033,1559222104,"179051228000119","174011545737251",30.40,20.00,0,331.53,386.83,74.5,69.9,0.623,113109.4,113109.4,1832,0,0,0,L,46974696,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559222135,522041.00
05/30/2019 09:30,2,2.713,ACTIVE,215.09,344.45,60.006,1559223004,"201051344000579","174011545737251",30.57,18.30,0,331.23,388.94,84.0,79.2,0.393,1326727.9,1326727.9,1820,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223005,522042.00
05/30/2019 09:30,2,2.762,ACTIVE,214.64,342.95,60.001,1559223004,"201051344001025","174011545737251",30.40,21.80,0,329.13,386.83,85.1,80.2,0.384,1309981.8,1309981.8,1816,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223006,522043.00
05/30/2019 09:30,2,2.740,ACTIVE,214.87,344.45,60.001,1559223004,"201051344001093","174011545737251",30.42,20.00,0,331.23,387.44,84.4,79.6,0.384,1293158.3,1293158.3,1823,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223007,522044.00
05/30/2019 09:30,2,2.617,ACTIVE,215.09,343.25,60.001,1559223004,"201051344000458","174011545737251",30.38,20.30,0,332.13,387.14,80.5,75.8,0.376,1309065.3,1309065.3,1822,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223008,522045.00
05/30/2019 09:30,2,2.764,ACTIVE,214.41,343.25,60.001,1559223004,"201051344000890","174011545737251",30.40,19.80,0,329.43,387.14,85.0,80.1,0.384,1308070.3,1308070.3,1821,0,0,0,L,1122011218,1,123.14,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223009,522046.00
05/30/2019 09:30,2,2.750,ACTIVE,215.09,350.77,59.996,1559223004,"201051344000988","174011545737251",19.68,17.00,0,331.53,373.31,54.9,51.0,0.455,1004309.6,1004309.6,1817,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223010,522047.00
05/30/2019 09:30,2,2.695,ACTIVE,215.09,343.85,60.012,1559223004,"201051344000582","174011545737251",30.14,19.00,0,330.93,387.74,82.3,77.5,0.380,1286317.4,1286317.4,1818,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223011,522048.00
05/30/2019 09:30,2,2.723,ACTIVE,214.41,344.15,60.012,1559223004,"201051344000868","174011545737251",29.96,18.00,0,329.73,388.04,82.6,77.8,0.376,1294711.3,1294711.3,1820,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223012,522049.00
05/30/2019 09:30,2,2.648,ACTIVE,215.32,344.76,59.996,1559223004,"201051344000576","174011545737251",30.16,19.30,0,331.53,390.74,80.9,76.2,0.380,1312270.3,1312270.3,1824,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223013,522050.00
05/30/2019 09:30,2,2.703,ACTIVE,215.09,344.76,60.001,1559223004,"201051344001158","174011545737251",30.18,18.30,0,331.83,388.94,82.6,77.8,0.384,1289064.8,1289064.8,1819,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223014,522051.00
05/30/2019 09:30,2,2.688,ACTIVE,214.87,344.15,59.975,1559223004,"201051344000917","174011545737251",30.16,20.30,0,328.22,385.63,82.2,77.4,0.380,1302915.1,1302915.1,1824,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223015,522052.00
05/30/2019 09:30,2,2.729,ACTIVE,214.64,348.06,59.996,1559223004,"201051344000417","174011545737251",19.98,18.00,0,327.32,369.70,55.2,51.4,0.451,1040323.0,1040323.0,1823,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223016,522053.00
05/30/2019 09:30,2,2.748,ACTIVE,214.41,344.45,60.006,1559223004,"201051344000685","174011545737251",30.00,19.00,0,330.03,386.53,83.5,78.7,0.402,1309307.9,1309307.9,1824,0,0,0,L,1122011218,1,123.59,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223017,522054.00
05/30/2019 09:30,2,2.785,ACTIVE,215.09,344.45,60.001,1559223004,"201051344000651","174011545737251",30.12,20.00,0,332.43,388.04,84.9,80.0,0.389,1302715.0,1302715.0,1820,0,0,0,L,1122011218,1,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223018,522055.00
05/30/2019 09:30,2,2.699,ACTIVE,214.19,343.85,60.001,1559223004,"201051344000594","174011545737251",30.49,20.00,0,329.13,386.53,83.4,78.6,0.380,1314296.2,1314296.2,1824,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223019,522056.00
05/30/2019 09:30,2,2.709,ACTIVE,215.09,344.15,59.996,1559223004,"201051344000469","174011545737251",30.28,18.70,0,330.33,388.64,83.1,78.3,0.389,1294426.8,1294426.8,1822,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223020,522057.00
05/30/2019 09:30,2,2.754,ACTIVE,215.09,344.45,60.006,1559223004,"201051344000585","174011545737251",30.40,20.00,0,331.23,386.83,84.8,79.9,0.393,1316593.3,1316593.3,1821,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223021,522058.00
05/30/2019 09:30,2,2.666,ACTIVE,215.77,345.96,59.980,1559223004,"201051344000853","174011545737251",30.24,19.80,0,332.73,388.04,81.7,76.9,0.367,1317654.2,1317654.2,1826,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223021,522059.00
05/30/2019 09:30,2,2.680,ACTIVE,214.41,343.55,60.001,1559223004,"201051344001145","174011545737251",30.36,18.30,0,330.63,387.14,82.4,77.6,0.380,1317591.2,1317591.2,1823,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223022,522060.00
05/30/2019 09:30,2,2.758,ACTIVE,214.64,343.85,60.006,1559223004,"201051344000438","174011545737251",30.73,20.00,0,331.23,387.74,85.9,81.0,0.389,1310939.1,1310939.1,1819,0,0,0,L,1122011218,1,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223023,522061.00
05/30/2019 09:30,2,2.777,ACTIVE,214.64,342.05,60.001,1559223004,"201051344001135","174011545737251",30.12,21.50,0,329.13,385.93,84.7,79.8,0.376,1297851.7,1297851.7,1818,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223024,522062.00
05/30/2019 09:30,2,2.660,ACTIVE,215.09,343.85,59.996,1559223004,"201051344000983","174011545737251",30.34,19.30,0,331.83,388.04,81.8,77.0,0.380,1315587.8,1315587.8,1820,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223025,522063.00
05/30/2019 09:30,2,2.768,ACTIVE,215.09,343.85,59.996,1559223004,"201051344001203","174011545737251",30.36,22.00,0,331.53,388.64,85.0,80.1,0.393,1305654.7,1305654.7,1819,0,0,0,L,1122011218,1,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223026,522064.00
05/30/2019 09:30,2,2.717,ACTIVE,214.41,342.35,59.996,1559223004,"201051344001230","174011545737251",30.45,19.30,0,322.81,386.53,83.7,78.9,0.389,1301329.5,1301329.5,1829,0,0,0,L,1122011218,1,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223027,522065.00
05/30/2019 09:30,2,2.738,ACTIVE,214.19,343.85,59.996,1559223004,"201051344000646","174011545737251",30.24,20.00,0,325.52,387.74,83.8,79.0,0.384,1295124.3,1295124.3,1822,0,0,0,L,1122011218,1,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223028,522066.00
05/30/2019 09:30,2,2.695,ACTIVE,214.87,342.65,59.996,1559223004,"201051344000867","174011545737251",30.24,23.00,0,330.33,385.33,82.5,77.8,0.354,1292740.2,1292740.2,1819,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223029,522067.00
05/30/2019 09:30,2,2.699,ACTIVE,214.87,345.66,59.996,1559223004,"201051344000633","174011545737251",30.22,22.50,0,330.93,386.53,82.7,77.9,0.376,1290044.7,1290044.7,1822,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223030,522068.00
05/30/2019 09:30,2,2.822,ACTIVE,214.19,342.65,59.990,1559223004,"201051344000955","174011545737251",30.43,21.00,0,329.43,386.53,87.0,82.0,0.407,1315472.2,1315472.2,1822,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223031,522069.00
05/30/2019 09:30,2,2.652,ACTIVE,215.09,345.06,59.996,1559223004,"201051344000648","174011545737251",30.22,18.00,0,331.23,388.34,81.2,76.4,0.380,1304841.0,1304841.0,1820,0,0,0,L,1122011218,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223032,522070.00
05/30/2019 09:30,2,2.695,ACTIVE,215.32,344.76,59.996,1559223004,"201051344000645","174011545737251",30.02,19.80,0,331.83,388.04,82.0,77.2,0.367,1310014.0,1310014.0,1819,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223033,522071.00
05/30/2019 09:30,2,2.660,ACTIVE,215.09,345.06,60.012,1559223004,"201051344000569","174011545737251",30.36,18.30,0,331.23,387.74,81.8,77.0,0.380,1326478.8,1326478.8,1823,0,0,0,L,1122011218,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223034,522072.00
05/30/2019 09:30,2,2.758,ACTIVE,215.32,349.86,60.001,1559223004,"179051228000119","174011545737251",30.14,22.30,0,333.03,391.04,84.2,79.3,0.393,113128.0,113128.0,1833,0,0,0,L,46974696,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223035,522073.00
05/30/2019 09:45,2,3.004,ACTIVE,215.32,346.26,60.028,1559223904,"201051344000579","174011545737251",30.32,21.30,0,332.13,367.00,92.3,87.2,0.438,1326748.9,1326748.9,1821,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223905,522074.00
05/30/2019 09:45,2,3.053,ACTIVE,215.09,344.15,59.980,1559223904,"201051344001025","174011545737251",30.06,23.50,0,327.92,367.90,93.0,87.8,0.415,1310003.0,1310003.0,1817,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223906,522075.00
05/30/2019 09:45,2,2.998,ACTIVE,215.32,345.66,59.990,1559223904,"201051344001093","174011545737251",30.26,21.50,0,330.03,366.40,91.9,86.8,0.420,1293179.4,1293179.4,1824,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223907,522076.00
05/30/2019 09:45,2,2.889,ACTIVE,215.32,344.76,60.001,1559223904,"201051344000458","174011545737251",29.88,23.30,0,331.83,366.40,87.4,82.5,0.411,1309085.4,1309085.4,1823,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223908,522077.00
05/30/2019 09:45,2,3.035,ACTIVE,214.41,343.85,59.990,1559223904,"201051344000890","174011545737251",29.84,21.30,0,329.13,365.80,91.7,86.6,0.415,1308091.5,1308091.5,1822,0,0,0,L,1122011218,1,123.36,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223909,522078.00
05/30/2019 09:45,2,2.963,ACTIVE,215.09,351.97,59.996,1559223904,"201051344000988","174011545737251",19.64,18.00,0,330.03,376.62,59.0,55.0,0.491,1004323.1,1004323.1,1818,0,0,0,L,1122011218,1,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223910,522079.00
05/30/2019 09:45,2,2.957,ACTIVE,215.54,345.06,60.022,1559223904,"201051344000582","174011545737251",29.68,20.70,0,330.33,366.10,88.8,83.8,0.411,1286337.9,1286337.9,1819,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223911,522080.00
05/30/2019 09:45,2,2.959,ACTIVE,214.64,343.85,59.990,1559223904,"201051344000868","174011545737251",29.68,20.30,0,330.63,365.80,88.9,83.9,0.407,1294731.9,1294731.9,1821,0,0,0,L,1122011218,1,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223912,522081.00
05/30/2019 09:45,2,2.879,ACTIVE,215.54,346.56,59.996,1559223904,"201051344000576","174011545737251",29.96,21.50,0,332.13,367.00,87.3,82.4,0.407,1312290.5,1312290.5,1825,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223913,522082.00
05/30/2019 09:45,2,2.936,ACTIVE,215.32,345.36,60.012,1559223904,"201051344001158","174011545737251",29.82,21.00,0,332.13,366.40,88.6,83.6,0.420,1289085.4,1289085.4,1820,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223914,522083.00
05/30/2019 09:45,2,2.834,ACTIVE,215.09,344.45,59.996,1559223904,"201051344000917","174011545737251",30.57,23.30,0,330.33,365.19,87.8,82.8,0.398,1302935.6,1302935.6,1825,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223915,522084.00
05/30/2019 09:45,2,2.971,ACTIVE,214.64,348.96,59.996,1559223904,"201051344000417","174011545737251",19.54,19.80,0,324.02,373.61,58.8,54.8,0.477,1040336.6,1040336.6,1824,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223915,522085.00
05/30/2019 09:45,2,2.908,ACTIVE,214.64,344.45,60.001,1559223904,"201051344000685","174011545737251",29.92,20.00,0,330.03,365.80,88.2,83.2,0.424,1309328.6,1309328.6,1825,0,0,0,L,1122011218,1,123.59,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223916,522086.00
05/30/2019 09:45,2,2.963,ACTIVE,215.09,345.36,60.006,1559223904,"201051344000651","174011545737251",30.10,21.80,0,326.42,370.60,90.3,85.3,0.420,1302736.1,1302736.1,1821,0,0,0,L,1122011218,1,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223917,522087.00
05/30/2019 09:45,2,2.906,ACTIVE,214.19,343.55,59.985,1559223904,"201051344000594","174011545737251",30.24,21.80,0,327.92,365.19,89.0,84.0,0.402,1314317.0,1314317.0,1825,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223918,522088.00
05/30/2019 09:45,2,2.912,ACTIVE,215.09,345.36,59.996,1559223904,"201051344000469","174011545737251",30.06,20.00,0,330.93,366.40,88.6,83.6,0.424,1294447.5,1294447.5,1823,0,0,0,L,1122011218,1,121.55,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223919,522089.00
05/30/2019 09:45,2,2.986,ACTIVE,215.32,345.66,59.996,1559223904,"201051344000585","174011545737251",29.98,21.50,0,330.93,366.10,90.7,85.6,0.429,1316614.4,1316614.4,1822,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223920,522090.00
05/30/2019 09:45,2,2.896,ACTIVE,215.77,345.96,60.001,1559223904,"201051344000853","174011545737251",29.94,22.30,0,333.03,368.20,87.8,82.9,0.398,1317674.5,1317674.5,1827,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223921,522091.00
05/30/2019 09:45,2,2.900,ACTIVE,214.64,344.76,59.996,1559223904,"201051344001145","174011545737251",30.14,19.30,0,331.83,365.80,88.5,83.5,0.407,1317611.8,1317611.8,1824,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223922,522092.00
05/30/2019 09:45,2,2.996,ACTIVE,214.64,344.15,60.001,1559223904,"201051344000438","174011545737251",30.20,22.80,0,330.63,366.40,91.6,86.5,0.420,1310960.5,1310960.5,1820,0,0,0,L,1122011218,1,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223923,522093.00
05/30/2019 09:45,2,2.961,ACTIVE,214.64,343.55,60.001,1559223904,"201051344001135","174011545737251",30.30,23.30,0,327.62,370.00,90.9,85.8,0.402,1297872.8,1297872.8,1819,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223924,522094.00
05/30/2019 09:45,2,2.854,ACTIVE,215.09,345.06,60.001,1559223904,"201051344000983","174011545737251",30.47,21.30,0,331.83,366.10,88.0,83.0,0.420,1315608.2,1315608.2,1821,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223925,522095.00
05/30/2019 09:45,2,3.000,ACTIVE,215.09,343.55,60.001,1559223904,"201051344001203","174011545737251",30.12,24.80,0,329.13,366.40,91.5,86.4,0.420,1305676.0,1305676.0,1820,0,0,0,L,1122011218,1,123.81,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223926,522096.00
05/30/2019 09:45,2,2.949,ACTIVE,214.19,342.65,59.975,1559223904,"201051344001230","174011545737251",30.16,20.70,0,328.82,365.19,90.1,85.0,0.411,1301350.3,1301350.3,1830,0,0,0,L,1122011218,1,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223927,522097.00
05/30/2019 09:45,2,2.986,ACTIVE,214.19,343.25,60.028,1559223904,"201051344000646","174011545737251",29.94,23.00,0,327.62,367.30,90.5,85.5,0.420,1295145.2,1295145.2,1823,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223928,522098.00
05/30/2019 09:45,2,2.939,ACTIVE,214.87,343.25,59.996,1559223904,"201051344000867","174011545737251",30.02,26.30,0,330.93,365.80,89.4,84.4,0.393,1292760.7,1292760.7,1820,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223929,522099.00
05/30/2019 09:45,2,2.947,ACTIVE,214.87,345.96,59.996,1559223904,"201051344000633","174011545737251",29.94,25.30,0,332.13,366.40,89.3,84.3,0.402,1290065.2,1290065.2,1823,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223930,522100.00
05/30/2019 09:45,2,3.051,ACTIVE,214.19,344.15,59.975,1559223904,"201051344000955","174011545737251",30.28,22.30,0,328.82,365.49,93.5,88.4,0.433,1315493.7,1315493.7,1823,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223931,522101.00
05/30/2019 09:45,2,2.869,ACTIVE,214.87,344.76,59.980,1559223904,"201051344000648","174011545737251",30.26,20.70,0,332.43,366.40,87.9,82.9,0.411,1304861.2,1304861.2,1821,0,0,0,L,1122011218,1,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223931,522102.00
05/30/2019 09:45,2,2.980,ACTIVE,215.32,345.06,60.001,1559223904,"201051344000645","174011545737251",29.46,21.80,0,332.13,366.40,88.9,83.9,0.407,1310034.4,1310034.4,1820,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223932,522103.00
05/30/2019 09:45,2,2.908,ACTIVE,215.09,344.76,59.985,1559223904,"201051344000569","174011545737251",30.08,21.00,0,332.43,366.70,88.6,83.6,0.420,1326499.1,1326499.1,1824,0,0,0,L,1122011218,1,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223933,522104.00
05/30/2019 09:45,2,2.973,ACTIVE,215.32,349.56,59.990,1559223904,"179051228000119","174011545737251",30.20,24.80,0,332.43,370.60,91.0,85.9,0.442,113148.9,113148.9,1834,0,0,0,L,46974696,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559223934,522105.00
05/30/2019 10:00,2,3.268,ACTIVE,216.00,347.16,60.054,1559224803,"201051344000579","174011545737251",30.34,21.30,0,332.13,370.00,100.4,95.0,0.468,1326770.9,1326770.9,1822,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224805,522106.00
05/30/2019 10:00,2,3.342,ACTIVE,215.09,345.06,60.028,1559224803,"201051344001025","174011545737251",30.02,25.50,0,329.43,368.20,101.6,96.2,0.451,1310025.4,1310025.4,1818,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224806,522107.00
05/30/2019 10:00,2,3.281,ACTIVE,215.32,346.86,60.022,1559224803,"201051344001093","174011545737251",30.22,22.30,0,331.83,369.40,100.4,95.0,0.460,1293201.4,1293201.4,1825,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224807,522108.00
05/30/2019 10:00,2,3.197,ACTIVE,215.77,345.36,60.022,1559224803,"201051344000458","174011545737251",29.96,24.50,0,331.83,368.20,97.0,91.7,0.455,1309106.6,1309106.6,1824,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224808,522109.00
05/30/2019 10:00,2,3.328,ACTIVE,214.64,345.06,60.022,1559224803,"201051344000890","174011545737251",30.12,22.30,0,328.82,368.20,101.6,96.1,0.460,1308113.8,1308113.8,1823,0,0,0,L,1122011218,1,123.36,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224808,522110.00
05/30/2019 10:00,2,3.291,ACTIVE,216.00,354.37,60.022,1559224803,"201051344000988","174011545737251",19.66,19.00,0,329.73,380.22,65.5,61.3,0.557,1004337.3,1004337.3,1819,0,0,0,L,1122011218,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224809,522111.00
05/30/2019 10:00,2,3.254,ACTIVE,215.77,347.16,60.017,1559224803,"201051344000582","174011545737251",30.04,21.80,0,331.83,369.10,99.1,93.7,0.464,1286359.6,1286359.6,1820,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224810,522112.00
05/30/2019 10:00,2,3.301,ACTIVE,215.32,346.86,60.033,1559224803,"201051344000868","174011545737251",29.60,21.00,0,330.33,368.80,99.0,93.6,0.455,1294753.6,1294753.6,1822,0,0,0,L,1122011218,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224811,522113.00
05/30/2019 10:00,2,3.154,ACTIVE,216.22,348.36,60.022,1559224803,"201051344000576","174011545737251",30.34,23.00,0,333.03,371.21,97.0,91.7,0.446,1312311.8,1312311.8,1826,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224812,522114.00
05/30/2019 10:00,2,3.254,ACTIVE,216.00,347.16,60.028,1559224803,"201051344001158","174011545737251",29.96,21.50,0,332.13,369.70,98.8,93.4,0.464,1289107.1,1289107.1,1821,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224813,522115.00
05/30/2019 10:00,2,3.229,ACTIVE,215.54,345.66,60.006,1559224803,"201051344000917","174011545737251",30.10,25.00,0,330.03,367.60,98.5,93.1,0.446,1302957.2,1302957.2,1826,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224814,522116.00
05/30/2019 10:00,2,3.291,ACTIVE,215.09,351.37,60.017,1559224803,"201051344000417","174011545737251",19.68,20.70,0,326.72,376.62,65.7,61.4,0.539,1040350.9,1040350.9,1825,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224815,522117.00
05/30/2019 10:00,2,3.260,ACTIVE,215.09,346.86,60.033,1559224803,"201051344000685","174011545737251",29.94,21.30,0,330.03,368.50,98.8,93.5,0.477,1309350.3,1309350.3,1826,0,0,0,L,1122011218,1,124.04,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224816,522118.00
05/30/2019 10:00,2,3.342,ACTIVE,215.54,346.26,60.028,1559224803,"201051344000651","174011545737251",29.88,23.50,0,331.53,369.10,101.2,95.7,0.468,1302758.4,1302758.4,1822,0,0,0,L,1122011218,1,124.04,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224817,522119.00
05/30/2019 10:00,2,3.262,ACTIVE,215.09,346.26,60.054,1559224803,"201051344000594","174011545737251",30.24,23.50,0,328.82,368.20,99.8,94.4,0.460,1314339.0,1314339.0,1826,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224818,522120.00
05/30/2019 10:00,2,3.217,ACTIVE,216.22,347.46,60.022,1559224803,"201051344000469","174011545737251",30.30,21.30,0,330.03,369.70,98.8,93.4,0.473,1294469.3,1294469.3,1824,0,0,0,L,1122011218,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224819,522121.00
05/30/2019 10:00,2,3.326,ACTIVE,215.54,346.86,60.022,1559224803,"201051344000585","174011545737251",30.00,22.50,0,330.63,368.80,101.0,95.6,0.473,1316636.7,1316636.7,1823,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224820,522122.00
05/30/2019 10:00,2,3.223,ACTIVE,216.45,348.06,59.996,1559224803,"201051344000853","174011545737251",29.86,23.80,0,333.63,371.81,97.5,92.2,0.442,1317696.0,1317696.0,1828,0,0,0,L,1122011218,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224821,522123.00
