ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 10:00,2,3.203,ACTIVE,215.09,345.66,59.990,1559224803,"201051344001145","174011545737251",30.34,21.00,0,331.23,368.50,98.4,93.1,0.451,1317633.5,1317633.5,1825,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224822,522124.00
05/30/2019 10:00,2,3.273,ACTIVE,215.32,346.86,60.033,1559224803,"201051344000438","174011545737251",30.63,24.80,0,330.93,368.80,101.6,96.2,0.464,1310982.9,1310982.9,1821,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224823,522125.00
05/30/2019 10:00,2,3.326,ACTIVE,215.09,345.66,60.022,1559224803,"201051344001135","174011545737251",29.92,25.00,0,329.13,368.20,100.8,95.4,0.446,1297895.0,1297895.0,1820,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224824,522126.00
05/30/2019 10:00,2,3.197,ACTIVE,216.00,346.26,60.022,1559224803,"201051344000983","174011545737251",30.18,22.30,0,332.43,369.10,97.8,92.5,0.464,1315629.7,1315629.7,1822,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224825,522127.00
05/30/2019 10:00,2,3.305,ACTIVE,215.54,345.96,60.022,1559224803,"201051344001203","174011545737251",30.28,25.30,0,330.33,370.60,101.3,95.9,0.473,1305698.3,1305698.3,1821,0,0,0,L,1122011218,1,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224826,522128.00
05/30/2019 10:00,2,3.246,ACTIVE,214.64,345.36,60.033,1559224803,"201051344001230","174011545737251",30.40,21.50,0,328.22,367.60,100.0,94.5,0.464,1301372.3,1301372.3,1831,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224827,522129.00
05/30/2019 10:00,2,3.277,ACTIVE,214.64,345.06,59.990,1559224803,"201051344000646","174011545737251",30.12,24.00,0,328.22,367.90,99.9,94.5,0.464,1295167.2,1295167.2,1824,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224827,522130.00
05/30/2019 10:00,2,3.291,ACTIVE,215.54,345.66,60.028,1559224803,"201051344000867","174011545737251",29.70,27.80,0,329.73,368.50,99.0,93.6,0.438,1292782.5,1292782.5,1821,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224828,522131.00
05/30/2019 10:00,2,3.271,ACTIVE,215.77,347.16,60.054,1559224803,"201051344000633","174011545737251",29.98,26.80,0,331.23,370.30,99.3,93.9,0.442,1290086.9,1290086.9,1824,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224829,522132.00
05/30/2019 10:00,2,3.393,ACTIVE,214.87,346.26,60.012,1559224803,"201051344000955","174011545737251",30.20,23.50,0,327.62,368.20,103.8,98.2,0.482,1315516.4,1315516.4,1824,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224830,522133.00
05/30/2019 10:00,2,3.205,ACTIVE,215.77,346.26,60.017,1559224803,"201051344000648","174011545737251",30.20,21.80,0,331.53,369.10,98.0,92.7,0.455,1304882.5,1304882.5,1822,0,0,0,L,1122011218,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224831,522134.00
05/30/2019 10:00,2,3.256,ACTIVE,216.22,346.86,60.028,1559224803,"201051344000645","174011545737251",30.00,23.80,0,332.13,370.30,99.0,93.6,0.451,1310055.9,1310055.9,1821,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224832,522135.00
05/30/2019 10:00,2,3.242,ACTIVE,216.00,346.86,60.017,1559224803,"201051344000569","174011545737251",30.06,22.30,0,331.83,369.40,98.7,93.4,0.464,1326520.6,1326520.6,1825,0,0,0,L,1122011218,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224833,522136.00
05/30/2019 10:00,2,3.314,ACTIVE,216.22,351.97,60.033,1559224803,"179051228000119","174011545737251",30.16,25.80,0,332.43,372.71,101.2,95.8,0.482,113171.0,113171.0,1835,0,0,0,L,46974696,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559224834,522137.00
05/30/2019 10:15,2,2.643,ACTIVE,215.09,345.66,60.022,1559225704,"201051344000579","174011545737251",29.98,22.50,0,333.93,376.62,80.2,75.5,0.380,1326796.2,1326796.2,1823,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225705,522138.00
05/30/2019 10:15,2,2.693,ACTIVE,214.64,342.35,60.022,1559225704,"201051344001025","174011545737251",29.54,28.00,0,330.93,372.11,80.6,75.9,0.358,1310050.9,1310050.9,1819,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225706,522139.00
05/30/2019 10:15,2,2.627,ACTIVE,214.64,344.15,60.028,1559225704,"201051344001093","174011545737251",29.40,23.50,0,331.83,373.31,78.2,73.6,0.358,1293226.6,1293226.6,1826,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225707,522140.00
05/30/2019 10:15,2,2.562,ACTIVE,214.87,354.97,60.028,1559225704,"201051344000458","174011545737251",29.68,26.80,0,319.51,383.83,77.0,72.4,0.636,1309130.9,1309130.9,1825,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225708,522141.00
05/30/2019 10:15,2,2.697,ACTIVE,213.96,342.65,60.022,1559225704,"201051344000890","174011545737251",29.30,23.30,0,329.43,372.11,80.1,75.4,0.362,1308139.3,1308139.3,1824,0,0,0,L,1122011218,1,123.14,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225709,522142.00
05/30/2019 10:15,2,2.666,ACTIVE,215.09,351.67,60.033,1559225704,"201051344000988","174011545737251",19.02,20.00,0,331.83,385.03,51.4,47.6,0.433,1004353.5,1004353.5,1820,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225710,522143.00
05/30/2019 10:15,2,2.611,ACTIVE,214.87,343.85,60.028,1559225704,"201051344000582","174011545737251",29.38,23.00,0,332.13,372.71,77.7,73.1,0.358,1286384.4,1286384.4,1821,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225711,522144.00
05/30/2019 10:15,2,2.615,ACTIVE,214.41,343.85,60.028,1559225704,"201051344000868","174011545737251",29.28,21.80,0,331.83,372.41,77.5,72.9,0.358,1294778.4,1294778.4,1823,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225712,522145.00
05/30/2019 10:15,2,2.555,ACTIVE,215.09,357.08,60.022,1559225704,"201051344000576","174011545737251",29.38,23.80,0,318.91,386.23,76.0,71.5,0.636,1312336.1,1312336.1,1827,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225713,522146.00
05/30/2019 10:15,2,2.615,ACTIVE,214.87,345.66,60.049,1559225704,"201051344001158","174011545737251",29.28,22.50,0,332.73,375.71,77.5,72.9,0.367,1289131.8,1289131.8,1822,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225714,522147.00
05/30/2019 10:15,2,2.555,ACTIVE,214.64,354.67,60.028,1559225704,"201051344000917","174011545737251",29.50,26.80,0,319.51,383.83,76.4,71.8,0.636,1302981.8,1302981.8,1827,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225715,522148.00
05/30/2019 10:15,2,2.631,ACTIVE,214.41,348.06,60.028,1559225704,"201051344000417","174011545737251",19.36,22.30,0,327.92,381.42,51.6,47.9,0.424,1040367.2,1040367.2,1826,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225716,522149.00
05/30/2019 10:15,2,2.609,ACTIVE,214.19,355.58,60.012,1559225704,"201051344000685","174011545737251",29.26,22.30,0,316.50,385.03,77.5,72.8,0.676,1309375.1,1309375.1,1827,0,0,0,L,1122011218,1,123.59,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225717,522150.00
05/30/2019 10:15,2,2.664,ACTIVE,214.64,344.45,60.028,1559225704,"201051344000651","174011545737251",29.48,24.80,0,332.73,373.01,79.6,74.9,0.362,1302783.8,1302783.8,1823,0,0,0,L,1122011218,1,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225718,522151.00
05/30/2019 10:15,2,2.598,ACTIVE,213.96,344.15,60.028,1559225704,"201051344000594","174011545737251",29.96,24.30,0,329.73,371.81,78.8,74.2,0.354,1314364.0,1314364.0,1827,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225719,522152.00
05/30/2019 10:15,2,2.609,ACTIVE,215.09,345.96,60.006,1559225704,"201051344000469","174011545737251",29.48,22.30,0,332.73,375.71,77.9,73.3,0.376,1294494.1,1294494.1,1825,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225720,522153.00
05/30/2019 10:15,2,2.686,ACTIVE,214.87,344.76,60.017,1559225704,"201051344000585","174011545737251",29.60,24.00,0,329.43,372.71,80.5,75.8,0.376,1316662.1,1316662.1,1824,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225721,522154.00
05/30/2019 10:15,2,2.596,ACTIVE,215.54,357.98,60.022,1559225704,"201051344000853","174011545737251",29.42,25.00,0,318.91,387.14,77.4,72.8,0.641,1317720.4,1317720.4,1829,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225722,522155.00
05/30/2019 10:15,2,2.543,ACTIVE,214.19,355.28,60.043,1559225704,"201051344001145","174011545737251",29.98,21.80,0,318.91,385.63,77.3,72.7,0.650,1317658.2,1317658.2,1826,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225723,522156.00
05/30/2019 10:15,2,2.631,ACTIVE,214.41,344.76,60.033,1559225704,"201051344000438","174011545737251",29.92,26.50,0,331.83,372.41,79.7,75.0,0.362,1311008.4,1311008.4,1822,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225723,522157.00
05/30/2019 10:15,2,2.680,ACTIVE,214.19,342.65,60.059,1559225704,"201051344001135","174011545737251",29.48,26.80,0,329.73,372.11,80.0,75.3,0.354,1297920.2,1297920.2,1821,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225724,522158.00
05/30/2019 10:15,2,2.557,ACTIVE,214.87,355.88,60.017,1559225704,"201051344000983","174011545737251",30.02,23.50,0,320.71,387.14,77.8,73.1,0.658,1315654.2,1315654.2,1823,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225725,522159.00
05/30/2019 10:15,2,2.682,ACTIVE,214.64,343.85,60.017,1559225704,"201051344001203","174011545737251",29.44,26.00,0,332.13,373.91,80.0,75.3,0.362,1305723.7,1305723.7,1822,0,0,0,L,1122011218,1,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225726,522160.00
05/30/2019 10:15,2,2.586,ACTIVE,213.96,354.07,60.033,1559225704,"201051344001230","174011545737251",29.88,21.80,0,308.69,384.43,78.2,73.6,0.663,1301397.2,1301397.2,1832,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225727,522161.00
05/30/2019 10:15,2,2.652,ACTIVE,213.96,343.85,60.054,1559225704,"201051344000646","174011545737251",29.68,26.30,0,329.13,373.31,79.7,75.0,0.362,1295192.2,1295192.2,1825,0,0,0,L,1122011218,1,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225728,522162.00
05/30/2019 10:15,2,2.643,ACTIVE,214.64,354.97,60.022,1559225704,"201051344000867","174011545737251",29.14,28.50,0,318.61,384.43,78.0,73.3,0.619,1292807.1,1292807.1,1822,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225729,522163.00
05/30/2019 10:15,2,2.596,ACTIVE,214.87,356.48,60.028,1559225704,"201051344000633","174011545737251",29.60,28.50,0,320.41,385.93,77.8,73.2,0.641,1290111.5,1290111.5,1825,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225730,522164.00
05/30/2019 10:15,2,2.723,ACTIVE,213.74,343.85,60.017,1559225704,"201051344000955","174011545737251",29.36,25.00,0,328.82,372.11,81.0,76.2,0.380,1315542.1,1315542.1,1825,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225731,522165.00
05/30/2019 10:15,2,2.480,ACTIVE,214.64,356.18,60.033,1559225704,"201051344000648","174011545737251",30.24,22.50,0,317.40,387.14,75.9,71.3,0.641,1304906.7,1304906.7,1823,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225732,522166.00
05/30/2019 10:15,2,2.572,ACTIVE,214.87,356.48,60.038,1559225704,"201051344000645","174011545737251",29.36,24.50,0,319.51,386.83,76.5,71.9,0.623,1310080.3,1310080.3,1822,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225733,522167.00
05/30/2019 10:15,2,2.523,ACTIVE,214.64,356.48,60.022,1559225704,"201051344000569","174011545737251",29.86,23.00,0,319.81,387.14,76.4,71.8,0.641,1326544.9,1326544.9,1826,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225734,522168.00
05/30/2019 10:15,2,2.600,ACTIVE,215.09,350.17,60.028,1559225704,"179051228000119","174011545737251",29.72,27.30,0,333.93,376.31,78.2,73.6,0.367,113195.9,113195.9,1836,0,0,0,L,46974696,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559225735,522169.00
05/30/2019 10:30,2,2.533,ACTIVE,214.64,356.78,60.012,1559226605,"201051344000579","174011545737251",30.12,22.00,0,319.81,389.54,77.3,72.7,0.654,1326814.6,1326814.6,1824,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226606,522170.00
05/30/2019 10:30,2,2.631,ACTIVE,214.19,342.95,60.028,1559226605,"201051344001025","174011545737251",29.48,26.80,0,319.51,387.14,78.6,73.9,0.349,1310069.6,1310069.6,1820,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226607,522171.00
05/30/2019 10:30,2,2.508,ACTIVE,214.41,354.67,60.006,1559226605,"201051344001093","174011545737251",29.82,22.50,0,318.30,386.83,75.8,71.2,0.628,1293244.7,1293244.7,1827,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226608,522172.00
05/30/2019 10:30,2,2.457,ACTIVE,214.19,354.67,60.017,1559226605,"201051344000458","174011545737251",29.86,25.80,0,319.21,388.34,74.3,69.8,0.619,1309148.7,1309148.7,1826,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226609,522173.00
05/30/2019 10:30,2,2.572,ACTIVE,213.74,342.65,60.017,1559226605,"201051344000890","174011545737251",29.86,22.80,0,317.70,387.44,77.8,73.2,0.354,1308157.9,1308157.9,1825,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226609,522174.00
05/30/2019 10:30,2,2.562,ACTIVE,214.41,351.37,60.038,1559226605,"201051344000988","174011545737251",19.20,20.30,0,330.93,374.81,49.9,46.2,0.415,1004365.3,1004365.3,1821,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226610,522175.00
05/30/2019 10:30,2,2.492,ACTIVE,214.64,354.97,60.012,1559226605,"201051344000582","174011545737251",29.92,22.30,0,316.50,388.94,75.5,70.9,0.628,1286402.4,1286402.4,1822,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226611,522176.00
05/30/2019 10:30,2,2.494,ACTIVE,213.96,354.97,60.012,1559226605,"201051344000868","174011545737251",29.78,21.80,0,316.80,388.04,75.2,70.7,0.614,1294796.4,1294796.4,1824,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226612,522177.00
05/30/2019 10:30,2,2.451,ACTIVE,214.87,356.48,60.017,1559226605,"201051344000576","174011545737251",29.66,23.00,0,317.10,388.94,73.7,69.2,0.614,1312353.8,1312353.8,1828,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226613,522178.00
05/30/2019 10:30,2,2.482,ACTIVE,214.41,355.58,60.017,1559226605,"201051344001158","174011545737251",29.84,22.00,0,318.61,390.14,75.0,70.5,0.636,1289149.9,1289149.9,1823,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226614,522179.00
05/30/2019 10:30,2,2.494,ACTIVE,213.96,354.07,60.012,1559226605,"201051344000917","174011545737251",29.56,25.80,0,313.80,385.63,74.7,70.1,0.619,1302999.7,1302999.7,1828,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226615,522180.00
05/30/2019 10:30,2,2.578,ACTIVE,213.96,347.16,60.038,1559226605,"201051344000417","174011545737251",19.30,21.80,0,326.12,372.71,50.4,46.7,0.415,1040379.1,1040379.1,1827,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226616,522181.00
05/30/2019 10:30,2,2.498,ACTIVE,213.74,354.97,59.996,1559226605,"201051344000685","174011545737251",29.54,21.30,0,313.80,386.83,74.8,70.2,0.650,1309393.1,1309393.1,1828,0,0,0,L,1122011218,1,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226617,522182.00
05/30/2019 10:30,2,2.561,ACTIVE,214.41,355.88,60.017,1559226605,"201051344000651","174011545737251",29.80,24.80,0,318.30,388.64,77.3,72.7,0.636,1302802.4,1302802.4,1824,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226618,522183.00
05/30/2019 10:30,2,2.490,ACTIVE,213.51,354.37,60.022,1559226605,"201051344000594","174011545737251",30.12,23.30,0,316.50,387.74,76.0,71.4,0.628,1314382.3,1314382.3,1828,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226619,522184.00
05/30/2019 10:30,2,2.498,ACTIVE,214.41,355.58,60.012,1559226605,"201051344000469","174011545737251",29.72,21.80,0,316.80,389.24,75.2,70.7,0.632,1294512.1,1294512.1,1826,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226620,522185.00
05/30/2019 10:30,2,2.605,ACTIVE,214.19,344.76,60.022,1559226605,"201051344000585","174011545737251",29.78,23.50,0,318.00,388.04,78.6,73.9,0.362,1316680.9,1316680.9,1825,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226621,522186.00
05/30/2019 10:30,2,2.482,ACTIVE,215.09,356.18,60.017,1559226605,"201051344000853","174011545737251",29.66,24.30,0,318.91,389.24,74.6,70.1,0.610,1317738.3,1317738.3,1830,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226622,522187.00
05/30/2019 10:30,2,2.488,ACTIVE,213.74,353.77,60.017,1559226605,"201051344001145","174011545737251",29.88,21.00,0,317.40,386.83,75.2,70.7,0.628,1317676.3,1317676.3,1827,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226623,522188.00
05/30/2019 10:30,2,2.564,ACTIVE,214.19,354.37,60.006,1559226605,"201051344000438","174011545737251",29.76,25.80,0,318.00,387.74,77.3,72.7,0.628,1311027.0,1311027.0,1823,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226623,522189.00
05/30/2019 10:30,2,2.590,ACTIVE,213.96,353.77,59.980,1559226605,"201051344001135","174011545737251",29.46,26.80,0,316.80,386.83,77.3,72.7,0.614,1297938.9,1297938.9,1822,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226624,522190.00
05/30/2019 10:30,2,2.461,ACTIVE,214.19,355.58,60.017,1559226605,"201051344000983","174011545737251",29.94,23.00,0,318.00,388.64,74.7,70.2,0.628,1315672.1,1315672.1,1824,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226625,522191.00
05/30/2019 10:30,2,2.549,ACTIVE,214.41,354.07,60.028,1559226605,"201051344001203","174011545737251",29.78,25.50,0,318.61,389.84,76.9,72.3,0.623,1305742.2,1305742.2,1823,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226626,522192.00
05/30/2019 10:30,2,2.473,ACTIVE,213.51,352.87,60.012,1559226605,"201051344001230","174011545737251",29.90,20.30,0,312.89,385.93,75.0,70.4,0.628,1301415.3,1301415.3,1833,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226627,522193.00
05/30/2019 10:30,2,2.549,ACTIVE,213.51,354.07,60.043,1559226605,"201051344000646","174011545737251",29.54,25.30,0,315.60,386.53,76.2,71.7,0.623,1295210.5,1295210.5,1826,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226628,522194.00
05/30/2019 10:30,2,2.500,ACTIVE,214.19,353.47,60.022,1559226605,"201051344000867","174011545737251",29.60,27.30,0,319.21,385.63,75.0,70.4,0.592,1292825.1,1292825.1,1823,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226629,522195.00
05/30/2019 10:30,2,2.461,ACTIVE,214.19,354.67,60.017,1559226605,"201051344000633","174011545737251",29.98,27.50,0,319.51,387.14,74.8,70.2,0.597,1290129.5,1290129.5,1826,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226630,522196.00
05/30/2019 10:30,2,2.574,ACTIVE,213.51,343.85,60.017,1559226605,"201051344000955","174011545737251",29.94,25.00,0,315.90,386.83,78.0,73.4,0.362,1315560.8,1315560.8,1826,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226631,522197.00
05/30/2019 10:30,2,2.453,ACTIVE,214.41,354.97,59.990,1559226605,"201051344000648","174011545737251",29.62,22.00,0,316.50,388.34,73.6,69.1,0.614,1304924.4,1304924.4,1824,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226632,522198.00
05/30/2019 10:30,2,2.465,ACTIVE,214.64,355.88,60.022,1559226605,"201051344000645","174011545737251",29.60,23.80,0,318.00,389.24,73.8,69.4,0.610,1310098.1,1310098.1,1823,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226633,522199.00
05/30/2019 10:30,2,2.461,ACTIVE,214.19,355.28,60.012,1559226605,"201051344000569","174011545737251",29.66,22.50,0,317.40,388.34,74.0,69.5,0.623,1326562.7,1326562.7,1827,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226634,522200.00
05/30/2019 10:30,2,2.518,ACTIVE,214.41,359.48,60.001,1559226605,"179051228000119","174011545737251",29.72,26.30,0,316.50,391.94,75.7,71.2,0.636,113214.2,113214.2,1837,0,0,0,L,46974696,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559226635,522201.00
05/30/2019 10:45,2,3.502,ACTIVE,215.77,345.96,60.022,1559227504,"201051344000579","174011545737251",30.04,22.50,0,332.73,388.94,106.5,100.9,0.499,1326839.0,1326839.0,1825,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227505,522202.00
05/30/2019 10:45,2,3.715,ACTIVE,215.32,345.96,60.022,1559227504,"201051344001025","174011545737251",29.14,28.00,0,317.70,385.93,109.6,103.9,0.499,1310094.3,1310094.3,1821,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227506,522203.00
05/30/2019 10:45,2,3.611,ACTIVE,215.54,347.16,60.017,1559227504,"201051344001093","174011545737251",29.42,23.80,0,328.22,385.63,107.6,101.9,0.491,1293269.0,1293269.0,1828,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227507,522204.00
05/30/2019 10:45,2,3.445,ACTIVE,215.77,347.16,60.012,1559227504,"201051344000458","174011545737251",29.34,28.30,0,331.53,386.83,102.4,96.9,0.491,1309172.3,1309172.3,1827,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227508,522205.00
05/30/2019 10:45,2,3.861,ACTIVE,214.87,347.16,60.022,1559227504,"201051344000890","174011545737251",29.86,23.80,0,316.50,386.23,116.9,110.9,0.539,1308182.5,1308182.5,1826,0,0,0,L,1122011218,1,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227509,522206.00
05/30/2019 10:45,2,4.189,ACTIVE,216.45,357.68,60.022,1559227504,"201051344000988","174011545737251",18.87,22.00,0,317.40,388.94,80.1,75.4,0.380,1004381.0,1004381.0,1822,0,0,0,L,1122011218,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227510,522207.00
05/30/2019 10:45,2,4.383,ACTIVE,216.22,350.77,60.022,1559227504,"201051344000582","174011545737251",29.54,23.80,0,329.43,387.14,131.2,124.7,0.614,1286426.5,1286426.5,1823,0,0,0,L,1122011218,1,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227511,522208.00
05/30/2019 10:45,2,4.580,ACTIVE,216.00,350.17,60.022,1559227504,"201051344000868","174011545737251",29.14,23.30,0,329.13,386.53,135.2,128.6,0.619,1294820.5,1294820.5,1825,0,0,0,L,1122011218,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227512,522209.00
05/30/2019 10:45,2,4.307,ACTIVE,216.90,352.27,60.028,1559227504,"201051344000576","174011545737251",29.56,24.50,0,331.53,387.74,128.8,122.4,0.592,1312377.3,1312377.3,1829,0,0,0,L,1122011218,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227513,522210.00
05/30/2019 10:45,2,3.957,ACTIVE,216.45,349.26,60.028,1559227504,"201051344001158","174011545737251",29.30,23.30,0,332.13,387.44,117.4,111.4,0.548,1289173.9,1289173.9,1824,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227514,522211.00
05/30/2019 10:45,2,3.586,ACTIVE,215.32,347.16,60.017,1559227504,"201051344000917","174011545737251",29.52,27.50,0,327.62,384.73,107.1,101.5,0.482,1303023.8,1303023.8,1829,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227514,522212.00
05/30/2019 10:45,2,3.689,ACTIVE,215.09,352.57,60.028,1559227504,"201051344000417","174011545737251",18.94,24.00,0,317.40,384.73,70.9,66.5,0.588,1040394.9,1040394.9,1828,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227515,522213.00
05/30/2019 10:45,2,3.701,ACTIVE,214.87,347.16,60.028,1559227504,"201051344000685","174011545737251",29.78,22.50,0,329.43,385.93,111.6,105.8,0.544,1309417.2,1309417.2,1829,0,0,0,L,1122011218,1,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227516,522214.00
05/30/2019 10:45,2,4.033,ACTIVE,216.00,348.96,60.028,1559227504,"201051344000651","174011545737251",29.56,26.00,0,330.33,387.44,120.8,114.7,0.557,1302827.2,1302827.2,1825,0,0,0,L,1122011218,1,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227517,522215.00
05/30/2019 10:45,2,4.164,ACTIVE,215.32,349.26,60.043,1559227504,"201051344000594","174011545737251",29.90,24.80,0,323.41,385.93,126.0,119.7,0.575,1314406.7,1314406.7,1829,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227518,522216.00
05/30/2019 10:45,2,4.131,ACTIVE,216.67,350.17,60.028,1559227504,"201051344000469","174011545737251",29.58,22.80,0,330.03,388.34,123.7,117.5,0.588,1294536.3,1294536.3,1827,0,0,0,L,1122011218,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227519,522217.00
05/30/2019 10:45,2,3.953,ACTIVE,215.77,348.36,60.022,1559227504,"201051344000585","174011545737251",29.64,25.00,0,317.40,386.23,118.7,112.6,0.552,1316705.8,1316705.8,1826,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227520,522218.00
05/30/2019 10:45,2,3.945,ACTIVE,216.67,350.17,60.028,1559227504,"201051344000853","174011545737251",29.22,26.00,0,332.43,387.74,116.7,110.7,0.548,1317762.3,1317762.3,1831,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227521,522219.00
05/30/2019 10:45,2,3.594,ACTIVE,214.87,346.56,60.028,1559227504,"201051344001145","174011545737251",29.56,22.00,0,329.73,386.23,107.5,101.9,0.495,1317700.6,1317700.6,1828,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227522,522220.00
05/30/2019 10:45,2,3.525,ACTIVE,215.09,345.96,60.028,1559227504,"201051344000438","174011545737251",29.80,27.50,0,329.73,386.53,106.3,100.7,0.482,1311051.9,1311051.9,1824,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227523,522221.00
05/30/2019 10:45,2,3.535,ACTIVE,214.87,345.36,60.049,1559227504,"201051344001135","174011545737251",29.42,27.30,0,329.13,385.33,105.4,99.8,0.482,1297963.6,1297963.6,1823,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227524,522222.00
05/30/2019 10:45,2,3.770,ACTIVE,216.00,348.36,60.017,1559227504,"201051344000983","174011545737251",29.70,25.30,0,329.13,388.04,113.3,107.5,0.535,1315696.2,1315696.2,1825,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227525,522223.00
05/30/2019 10:45,2,3.703,ACTIVE,215.54,347.16,60.022,1559227504,"201051344001203","174011545737251",29.50,26.80,0,329.73,386.53,110.7,104.9,0.521,1305767.1,1305767.1,1824,0,0,0,L,1122011218,1,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227526,522224.00
05/30/2019 10:45,2,3.652,ACTIVE,214.64,345.96,60.022,1559227504,"201051344001230","174011545737251",30.14,22.80,0,324.62,386.53,111.5,105.7,0.530,1301439.8,1301439.8,1834,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227527,522225.00
05/30/2019 10:45,2,3.873,ACTIVE,214.64,347.16,60.028,1559227504,"201051344000646","174011545737251",29.62,26.00,0,326.12,385.33,116.1,110.2,0.552,1295235.1,1295235.1,1827,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227528,522226.00
05/30/2019 10:45,2,3.789,ACTIVE,215.54,346.86,60.028,1559227504,"201051344000867","174011545737251",29.16,29.50,0,328.82,384.13,111.8,106.0,0.504,1292849.3,1292849.3,1824,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227529,522227.00
05/30/2019 10:45,2,3.510,ACTIVE,215.32,347.76,60.028,1559227504,"201051344000633","174011545737251",29.36,29.80,0,330.03,385.93,104.3,98.8,0.477,1290153.7,1290153.7,1827,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227530,522228.00
05/30/2019 10:45,2,3.488,ACTIVE,214.41,346.26,60.022,1559227504,"201051344000955","174011545737251",29.54,27.30,0,317.40,385.63,104.3,98.8,0.482,1315585.9,1315585.9,1827,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227531,522229.00
05/30/2019 10:45,2,3.213,ACTIVE,215.32,346.26,60.017,1559227504,"201051344000648","174011545737251",29.40,23.50,0,331.83,387.14,95.6,90.3,0.451,1304948.1,1304948.1,1825,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227532,522230.00
05/30/2019 10:45,2,3.238,ACTIVE,215.54,345.36,60.022,1559227504,"201051344000645","174011545737251",28.92,25.80,0,331.83,386.83,94.9,89.7,0.438,1310122.1,1310122.1,1824,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227533,522231.00
05/30/2019 10:45,2,3.172,ACTIVE,215.32,345.96,60.017,1559227504,"201051344000569","174011545737251",29.46,24.30,0,330.63,387.74,94.8,89.5,0.446,1326586.7,1326586.7,1828,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227534,522232.00
05/30/2019 10:45,2,3.234,ACTIVE,215.54,350.17,60.028,1559227504,"179051228000119","174011545737251",29.40,28.30,0,331.83,390.14,96.3,91.1,0.455,113238.7,113238.7,1838,0,0,0,L,46974696,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559227535,522233.00
05/30/2019 11:00,2,4.451,ACTIVE,216.90,353.47,60.059,1559228404,"201051344000579","174011545737251",30.02,24.80,0,333.03,385.63,135.2,128.6,0.632,1326867.6,1326867.6,1826,0,0,0,L,1122011218,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228405,522234.00
05/30/2019 11:00,2,4.562,ACTIVE,215.77,349.86,60.022,1559228404,"201051344001025","174011545737251",29.50,28.30,0,329.43,382.63,136.2,129.6,0.623,1310123.3,1310123.3,1822,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228406,522235.00
05/30/2019 11:00,2,4.396,ACTIVE,216.00,350.77,60.028,1559228404,"201051344001093","174011545737251",29.66,25.30,0,328.82,382.63,132.1,125.5,0.610,1293297.5,1293297.5,1829,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228407,522236.00
05/30/2019 11:00,2,4.166,ACTIVE,216.45,350.17,60.038,1559228404,"201051344000458","174011545737251",29.60,29.80,0,330.63,385.93,124.9,118.6,0.575,1309200.0,1309200.0,1828,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228408,522237.00
05/30/2019 11:00,2,4.219,ACTIVE,214.87,347.76,60.054,1559228404,"201051344000890","174011545737251",29.26,25.00,0,329.13,381.73,125.0,118.8,0.575,1308211.4,1308211.4,1827,0,0,0,L,1122011218,1,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228409,522238.00
05/30/2019 11:00,2,3.986,ACTIVE,216.22,346.86,60.038,1559228404,"201051344000988","174011545737251",19.26,23.50,0,317.10,389.24,77.8,73.2,0.367,1004399.5,1004399.5,1823,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228410,522239.00
05/30/2019 11:00,2,3.816,ACTIVE,215.77,348.96,60.043,1559228404,"201051344000582","174011545737251",29.36,25.00,0,330.03,382.63,113.6,107.7,0.530,1286454.7,1286454.7,1824,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228411,522240.00
05/30/2019 11:00,2,4.080,ACTIVE,215.32,349.26,60.043,1559228404,"201051344000868","174011545737251",28.88,24.50,0,329.73,385.33,119.4,113.3,0.557,1294848.6,1294848.6,1826,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228412,522241.00
05/30/2019 11:00,2,4.221,ACTIVE,216.67,351.37,60.006,1559228404,"201051344000576","174011545737251",29.14,26.50,0,332.73,384.73,124.6,118.4,0.588,1312404.9,1312404.9,1830,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228413,522242.00
05/30/2019 11:00,2,4.410,ACTIVE,216.90,351.97,60.043,1559228404,"201051344001158","174011545737251",29.40,24.30,0,332.43,385.33,131.5,125.0,0.614,1289202.1,1289202.1,1825,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228414,522243.00
05/30/2019 11:00,2,4.480,ACTIVE,216.00,350.47,60.022,1559228404,"201051344000917","174011545737251",29.38,29.00,0,328.52,385.63,133.3,126.8,0.610,1303052.1,1303052.1,1830,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228415,522244.00
05/30/2019 11:00,2,4.531,ACTIVE,215.54,345.66,60.043,1559228404,"201051344000417","174011545737251",19.24,24.80,0,317.10,385.63,88.4,83.4,0.411,1040413.4,1040413.4,1829,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228416,522245.00
05/30/2019 11:00,2,4.504,ACTIVE,215.09,350.17,60.043,1559228404,"201051344000685","174011545737251",29.18,24.30,0,329.43,381.73,133.0,126.5,0.645,1309445.6,1309445.6,1830,0,0,0,L,1122011218,1,124.04,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228417,522246.00
05/30/2019 11:00,2,4.410,ACTIVE,216.22,351.37,60.054,1559228404,"201051344000651","174011545737251",29.42,27.50,0,332.13,384.43,131.4,124.9,0.605,1302856.1,1302856.1,1826,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228418,522247.00
05/30/2019 11:00,2,4.141,ACTIVE,215.09,349.56,60.038,1559228404,"201051344000594","174011545737251",29.94,26.50,0,327.62,382.33,125.6,119.3,0.575,1314435.2,1314435.2,1830,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228419,522248.00
05/30/2019 11:00,2,4.258,ACTIVE,216.67,350.77,60.038,1559228404,"201051344000469","174011545737251",29.26,24.00,0,332.13,385.93,126.2,119.9,0.605,1294564.5,1294564.5,1828,0,0,0,L,1122011218,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228419,522249.00
05/30/2019 11:00,2,4.213,ACTIVE,215.77,349.26,60.049,1559228404,"201051344000585","174011545737251",29.54,25.50,0,330.03,382.63,126.0,119.7,0.588,1316734.9,1316734.9,1827,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228420,522250.00
05/30/2019 11:00,2,3.957,ACTIVE,216.67,350.47,60.028,1559228404,"201051344000853","174011545737251",29.46,26.30,0,333.33,384.13,118.0,112.0,0.535,1317790.2,1317790.2,1832,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228421,522251.00
05/30/2019 11:00,2,3.775,ACTIVE,214.87,347.46,60.033,1559228404,"201051344001145","174011545737251",29.70,23.30,0,330.33,382.03,113.6,107.7,0.530,1317729.0,1317729.0,1829,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228422,522252.00
05/30/2019 11:00,2,3.799,ACTIVE,215.32,347.76,60.043,1559228404,"201051344000438","174011545737251",29.76,28.80,0,329.43,386.23,114.5,108.6,0.521,1311080.9,1311080.9,1825,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228423,522253.00
05/30/2019 11:00,2,3.736,ACTIVE,215.09,346.56,60.038,1559228404,"201051344001135","174011545737251",29.56,27.80,0,328.82,382.33,111.9,106.1,0.513,1297992.4,1297992.4,1824,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228424,522254.00
05/30/2019 11:00,2,3.662,ACTIVE,216.00,347.76,60.028,1559228404,"201051344000983","174011545737251",29.32,26.00,0,331.23,385.63,108.7,103.0,0.513,1315724.1,1315724.1,1826,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228425,522255.00
05/30/2019 11:00,2,3.631,ACTIVE,215.32,346.86,60.054,1559228404,"201051344001203","174011545737251",29.38,29.00,0,331.83,382.33,108.0,102.3,0.504,1305796.0,1305796.0,1825,0,0,0,L,1122011218,1,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228426,522256.00
05/30/2019 11:00,2,3.576,ACTIVE,214.19,345.96,60.070,1559228404,"201051344001230","174011545737251",29.46,24.00,0,327.62,380.52,106.7,101.0,0.504,1301468.3,1301468.3,1835,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228427,522257.00
05/30/2019 11:00,2,3.650,ACTIVE,214.41,346.26,60.038,1559228404,"201051344000646","174011545737251",29.52,27.30,0,328.22,380.52,109.2,103.5,0.508,1295263.7,1295263.7,1828,0,0,0,L,1122011218,1,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228428,522258.00
05/30/2019 11:00,2,3.902,ACTIVE,215.54,348.06,60.033,1559228404,"201051344000867","174011545737251",29.32,30.50,0,329.73,383.53,115.9,110.0,0.530,1292877.5,1292877.5,1825,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228429,522259.00
05/30/2019 11:00,2,3.967,ACTIVE,215.77,350.17,60.028,1559228404,"201051344000633","174011545737251",29.26,31.30,0,332.13,386.53,117.5,111.5,0.539,1290181.7,1290181.7,1828,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228430,522260.00
05/30/2019 11:00,2,3.992,ACTIVE,214.41,346.26,60.033,1559228404,"201051344000955","174011545737251",29.66,29.80,0,327.62,380.52,120.0,113.9,0.561,1315615.2,1315615.2,1828,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228431,522261.00
05/30/2019 11:00,2,4.049,ACTIVE,216.22,350.77,60.033,1559228404,"201051344000648","174011545737251",29.56,25.30,0,331.53,385.33,121.1,115.0,0.575,1304975.8,1304975.8,1826,0,0,0,L,1122011218,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228432,522262.00
05/30/2019 11:00,2,4.096,ACTIVE,216.45,350.47,60.054,1559228404,"201051344000645","174011545737251",29.38,27.30,0,332.73,384.43,121.9,115.7,0.561,1310149.9,1310149.9,1825,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228433,522263.00
05/30/2019 11:00,2,4.184,ACTIVE,216.45,351.07,60.033,1559228404,"201051344000569","174011545737251",29.30,25.50,0,332.13,385.33,124.3,118.0,0.583,1326614.6,1326614.6,1829,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228434,522264.00
05/30/2019 11:00,2,4.355,ACTIVE,216.67,356.48,60.038,1559228404,"179051228000119","174011545737251",29.32,30.00,0,332.13,386.53,129.4,123.0,0.628,113247.7,113247.7,1839,0,0,0,L,46974696,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559228435,522265.00
