ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 11:15,2,5.113,ACTIVE,218.03,354.67,60.012,1559229304,"201051344000579","174011545737251",29.52,26.00,0,333.03,390.44,153.0,145.7,0.720,1326899.8,1326899.8,1827,0,0,0,L,1122011218,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229305,522266.00
05/30/2019 11:15,2,5.221,ACTIVE,216.45,351.37,60.017,1559229304,"201051344001025","174011545737251",29.30,31.00,0,329.13,386.53,154.8,147.5,0.681,1310155.9,1310155.9,1823,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229306,522267.00
05/30/2019 11:15,2,5.158,ACTIVE,216.67,353.17,60.017,1559229304,"201051344001093","174011545737251",29.04,26.30,0,332.13,390.44,151.8,144.5,0.698,1293329.4,1293329.4,1830,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229307,522268.00
05/30/2019 11:15,2,5.027,ACTIVE,217.80,353.47,60.017,1559229304,"201051344000458","174011545737251",29.02,30.50,0,333.03,388.94,147.8,140.7,0.703,1309231.1,1309231.1,1829,0,0,0,L,1122011218,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229308,522269.00
05/30/2019 11:15,2,5.221,ACTIVE,215.77,352.87,60.017,1559229304,"201051344000890","174011545737251",29.04,26.50,0,327.62,386.53,153.6,146.3,0.707,1308243.7,1308243.7,1828,0,0,0,L,1122011218,1,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229309,522270.00
05/30/2019 11:15,2,5.133,ACTIVE,217.80,350.77,60.001,1559229304,"201051344000988","174011545737251",19.08,24.80,0,316.80,389.24,99.2,93.8,0.464,1004420.2,1004420.2,1824,0,0,0,L,1122011218,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229310,522271.00
05/30/2019 11:15,2,5.135,ACTIVE,216.90,353.47,60.012,1559229304,"201051344000582","174011545737251",28.98,27.00,0,330.33,390.14,150.7,143.5,0.698,1286486.3,1286486.3,1825,0,0,0,L,1122011218,1,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229311,522272.00
05/30/2019 11:15,2,5.197,ACTIVE,216.67,353.47,60.012,1559229304,"201051344000868","174011545737251",28.49,25.50,0,330.03,389.84,150.0,142.8,0.685,1294880.1,1294880.1,1827,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229312,522273.00
05/30/2019 11:15,2,5.029,ACTIVE,217.80,354.97,60.017,1559229304,"201051344000576","174011545737251",28.86,28.50,0,332.73,388.64,147.0,139.9,0.685,1312435.9,1312435.9,1831,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229313,522274.00
05/30/2019 11:15,2,5.064,ACTIVE,217.80,354.07,60.022,1559229304,"201051344001158","174011545737251",29.16,25.80,0,332.73,389.54,149.5,142.3,0.712,1289233.8,1289233.8,1826,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229314,522275.00
05/30/2019 11:15,2,5.082,ACTIVE,216.45,352.87,60.012,1559229304,"201051344000917","174011545737251",29.12,29.80,0,329.43,389.24,149.9,142.7,0.707,1303083.8,1303083.8,1831,0,0,0,L,1122011218,1,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229314,522276.00
05/30/2019 11:15,2,5.014,ACTIVE,216.00,346.56,60.022,1559229304,"201051344000417","174011545737251",19.38,25.50,0,317.10,386.23,98.3,93.0,0.460,1040434.2,1040434.2,1830,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229315,522277.00
05/30/2019 11:15,2,5.070,ACTIVE,215.77,352.57,60.012,1559229304,"201051344000685","174011545737251",28.98,25.80,0,328.82,386.53,148.7,141.6,0.716,1309477.5,1309477.5,1831,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229316,522278.00
05/30/2019 11:15,2,5.092,ACTIVE,216.90,353.47,60.043,1559229304,"201051344000651","174011545737251",29.30,29.00,0,332.43,390.14,151.1,143.9,0.685,1302888.6,1302888.6,1827,0,0,0,L,1122011218,1,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229317,522279.00
05/30/2019 11:15,2,4.965,ACTIVE,216.22,352.57,60.022,1559229304,"201051344000594","174011545737251",29.24,29.00,0,328.52,388.04,147.1,140.0,0.672,1314467.3,1314467.3,1831,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229318,522280.00
05/30/2019 11:15,2,4.879,ACTIVE,217.80,354.07,60.006,1559229304,"201051344000469","174011545737251",29.04,25.30,0,332.43,390.14,143.6,136.7,0.681,1294596.2,1294596.2,1829,0,0,0,L,1122011218,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229319,522281.00
05/30/2019 11:15,2,4.926,ACTIVE,216.67,351.67,60.028,1559229304,"201051344000585","174011545737251",29.40,26.80,0,331.83,390.14,146.7,139.7,0.685,1316767.5,1316767.5,1828,0,0,0,L,1122011218,1,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229320,522282.00
05/30/2019 11:15,2,4.691,ACTIVE,218.03,354.07,60.017,1559229304,"201051344000853","174011545737251",29.12,27.80,0,333.03,388.04,138.4,131.6,0.645,1317821.6,1317821.6,1833,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229321,522283.00
05/30/2019 11:15,2,4.721,ACTIVE,215.54,350.47,60.022,1559229304,"201051344001145","174011545737251",29.90,25.00,0,328.52,386.83,143.0,136.1,0.667,1317761.0,1317761.0,1830,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229322,522284.00
05/30/2019 11:15,2,4.994,ACTIVE,216.22,351.97,60.017,1559229304,"201051344000438","174011545737251",29.20,30.30,0,328.52,389.54,147.7,140.7,0.676,1311113.6,1311113.6,1826,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229323,522285.00
05/30/2019 11:15,2,4.994,ACTIVE,216.45,350.77,60.017,1559229304,"201051344001135","174011545737251",29.34,28.80,0,327.62,388.34,148.4,141.3,0.681,1298024.9,1298024.9,1825,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229324,522286.00
05/30/2019 11:15,2,4.865,ACTIVE,217.58,352.57,60.022,1559229304,"201051344000983","174011545737251",28.98,27.80,0,331.83,389.84,142.8,135.9,0.672,1315755.6,1315755.6,1827,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229325,522287.00
05/30/2019 11:15,2,5.039,ACTIVE,216.67,351.97,60.006,1559229304,"201051344001203","174011545737251",29.28,31.50,0,330.93,389.84,149.4,142.3,0.689,1305828.5,1305828.5,1826,0,0,0,L,1122011218,1,124.72,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229326,522288.00
05/30/2019 11:15,2,4.945,ACTIVE,215.54,350.17,60.017,1559229304,"201051344001230","174011545737251",29.28,25.30,0,327.32,384.73,146.7,139.7,0.694,1301500.4,1301500.4,1836,0,0,0,L,1122011218,1,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229326,522289.00
05/30/2019 11:15,2,4.910,ACTIVE,215.32,351.07,60.038,1559229304,"201051344000646","174011545737251",29.50,29.30,0,326.12,388.34,146.7,139.7,0.676,1295296.1,1295296.1,1829,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229327,522290.00
05/30/2019 11:15,2,4.852,ACTIVE,216.90,351.67,60.022,1559229304,"201051344000867","174011545737251",29.04,30.80,0,329.73,388.94,142.6,135.7,0.645,1292909.1,1292909.1,1826,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229328,522291.00
05/30/2019 11:15,2,4.836,ACTIVE,216.90,353.77,60.043,1559229304,"201051344000633","174011545737251",29.14,31.80,0,331.23,388.94,142.7,135.8,0.681,1290213.4,1290213.4,1829,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229329,522292.00
05/30/2019 11:15,2,4.975,ACTIVE,215.32,349.86,60.017,1559229304,"201051344000955","174011545737251",29.70,31.50,0,327.02,388.04,149.6,142.4,0.707,1315648.2,1315648.2,1829,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229330,522293.00
05/30/2019 11:15,2,4.896,ACTIVE,217.13,351.07,60.028,1559229304,"201051344000648","174011545737251",29.06,27.30,0,333.03,390.44,144.1,137.2,0.676,1305007.0,1305007.0,1827,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229331,522294.00
05/30/2019 11:15,2,5.016,ACTIVE,217.58,352.87,60.022,1559229304,"201051344000645","174011545737251",28.59,29.30,0,333.33,389.24,145.2,138.2,0.663,1310181.3,1310181.3,1826,0,0,0,L,1122011218,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229332,522295.00
05/30/2019 11:15,2,4.953,ACTIVE,217.58,354.37,60.028,1559229304,"201051344000569","174011545737251",28.94,26.80,0,332.73,389.84,145.3,138.3,0.681,1326645.9,1326645.9,1830,0,0,0,L,1122011218,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229333,522296.00
05/30/2019 11:15,2,5.055,ACTIVE,217.80,358.58,60.028,1559229304,"179051228000119","174011545737251",28.94,31.80,0,333.33,390.14,148.2,141.1,0.716,113279.6,113279.6,1840,0,0,0,L,46974696,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559229334,522297.00
05/30/2019 11:30,2,3.463,ACTIVE,216.67,348.96,60.022,1559230204,"201051344000579","174011545737251",30.10,26.00,0,321.91,393.75,105.5,99.9,0.499,1326931.7,1326931.7,1828,0,0,0,L,1122011218,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230206,522298.00
05/30/2019 11:30,2,3.543,ACTIVE,216.00,346.56,60.028,1559230204,"201051344001025","174011545737251",29.62,32.00,0,322.81,391.04,106.2,100.6,0.473,1310188.0,1310188.0,1824,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230207,522299.00
05/30/2019 11:30,2,3.416,ACTIVE,216.00,348.66,60.049,1559230204,"201051344001093","174011545737251",29.64,26.80,0,323.11,393.15,102.7,97.2,0.468,1293360.8,1293360.8,1831,0,0,0,L,1122011218,1,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230208,522300.00
05/30/2019 11:30,2,3.383,ACTIVE,216.45,347.16,60.017,1559230204,"201051344000458","174011545737251",29.74,30.00,0,322.21,390.44,101.9,96.4,0.486,1309262.0,1309262.0,1830,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230209,522301.00
05/30/2019 11:30,2,3.500,ACTIVE,215.32,346.86,60.017,1559230204,"201051344000890","174011545737251",29.62,26.80,0,318.30,391.94,105.0,99.4,0.482,1308275.5,1308275.5,1829,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230210,522302.00
05/30/2019 11:30,2,3.455,ACTIVE,216.45,356.18,60.012,1559230204,"201051344000988","174011545737251",19.34,24.00,0,316.80,389.24,67.7,63.4,0.579,1004440.6,1004440.6,1825,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230211,522303.00
05/30/2019 11:30,2,3.447,ACTIVE,216.45,348.06,59.980,1559230204,"201051344000582","174011545737251",29.36,27.80,0,322.81,394.05,102.5,97.0,0.482,1286517.5,1286517.5,1826,0,0,0,L,1122011218,1,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230212,522304.00
05/30/2019 11:30,2,3.400,ACTIVE,215.54,347.16,60.054,1559230204,"201051344000868","174011545737251",29.60,26.30,0,323.72,392.55,101.9,96.4,0.468,1294911.2,1294911.2,1828,0,0,0,L,1122011218,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230212,522305.00
05/30/2019 11:30,2,3.326,ACTIVE,216.90,349.26,60.017,1559230204,"201051344000576","174011545737251",29.66,29.00,0,322.81,393.75,99.9,94.5,0.468,1312466.3,1312466.3,1832,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230213,522306.00
05/30/2019 11:30,2,3.457,ACTIVE,216.67,348.36,60.022,1559230204,"201051344001158","174011545737251",29.34,26.30,0,322.51,394.05,102.7,97.2,0.468,1289264.9,1289264.9,1827,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230214,522307.00
05/30/2019 11:30,2,3.383,ACTIVE,216.00,346.86,60.012,1559230204,"201051344000917","174011545737251",29.68,29.50,0,323.11,392.55,101.7,96.3,0.468,1303115.0,1303115.0,1832,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230215,522308.00
05/30/2019 11:30,2,3.490,ACTIVE,215.54,352.57,60.017,1559230204,"201051344000417","174011545737251",19.24,25.00,0,317.10,385.33,68.1,63.8,0.579,1040454.7,1040454.7,1831,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230216,522309.00
05/30/2019 11:30,2,3.494,ACTIVE,215.54,348.06,60.006,1559230204,"201051344000685","174011545737251",29.26,26.00,0,322.51,391.34,103.5,98.0,0.499,1309508.9,1309508.9,1832,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230217,522310.00
05/30/2019 11:30,2,3.533,ACTIVE,216.22,347.76,60.012,1559230204,"201051344000651","174011545737251",29.30,30.30,0,323.11,392.85,104.8,99.2,0.473,1302920.5,1302920.5,1828,0,0,0,L,1122011218,1,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230218,522311.00
05/30/2019 11:30,2,3.424,ACTIVE,215.54,346.56,59.996,1559230204,"201051344000594","174011545737251",29.96,29.50,0,317.10,390.44,103.9,98.3,0.477,1314498.9,1314498.9,1832,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230219,522312.00
05/30/2019 11:30,2,3.461,ACTIVE,216.67,348.96,60.028,1559230204,"201051344000469","174011545737251",29.26,24.80,0,323.11,393.45,102.6,97.1,0.486,1294627.2,1294627.2,1830,0,0,0,L,1122011218,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230220,522313.00
05/30/2019 11:30,2,3.535,ACTIVE,216.22,348.66,60.054,1559230204,"201051344000585","174011545737251",29.72,26.80,0,324.02,393.15,106.5,100.8,0.499,1316799.6,1316799.6,1829,0,0,0,L,1122011218,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230221,522314.00
05/30/2019 11:30,2,3.447,ACTIVE,217.13,349.26,60.022,1559230204,"201051344000853","174011545737251",29.16,27.50,0,323.41,394.35,101.8,96.4,0.482,1317852.3,1317852.3,1834,0,0,0,L,1122011218,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230222,522315.00
05/30/2019 11:30,2,3.418,ACTIVE,215.54,346.56,60.012,1559230204,"201051344001145","174011545737251",29.60,24.80,0,322.21,390.74,102.5,97.0,0.477,1317792.3,1317792.3,1831,0,0,0,L,1122011218,1,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230223,522316.00
05/30/2019 11:30,2,3.490,ACTIVE,216.00,347.46,60.006,1559230204,"201051344000438","174011545737251",29.70,30.50,0,323.11,392.55,105.0,99.4,0.477,1311145.6,1311145.6,1827,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230224,522317.00
05/30/2019 11:30,2,3.496,ACTIVE,215.77,346.86,60.022,1559230204,"201051344001135","174011545737251",29.58,28.30,0,322.51,393.15,104.8,99.2,0.477,1298056.6,1298056.6,1826,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230225,522318.00
05/30/2019 11:30,2,3.359,ACTIVE,216.45,348.96,60.022,1559230204,"201051344000983","174011545737251",29.88,27.50,0,322.81,394.05,101.6,96.2,0.482,1315786.4,1315786.4,1828,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230225,522319.00
05/30/2019 11:30,2,3.484,ACTIVE,215.77,346.56,60.017,1559230204,"201051344001203","174011545737251",29.46,32.00,0,321.91,392.85,104.0,98.4,0.482,1305860.2,1305860.2,1827,0,0,0,L,1122011218,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230226,522320.00
05/30/2019 11:30,2,3.361,ACTIVE,215.09,346.26,60.022,1559230204,"201051344001230","174011545737251",29.90,25.30,0,316.20,390.44,101.8,96.3,0.482,1301531.7,1301531.7,1837,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230227,522321.00
05/30/2019 11:30,2,3.453,ACTIVE,215.09,345.96,60.022,1559230204,"201051344000646","174011545737251",29.68,29.80,0,316.80,390.44,103.8,98.3,0.482,1295327.6,1295327.6,1830,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230228,522322.00
05/30/2019 11:30,2,3.420,ACTIVE,216.00,347.46,59.996,1559230204,"201051344000867","174011545737251",29.34,30.50,0,323.11,392.55,101.7,96.2,0.464,1292940.0,1292940.0,1827,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230229,522323.00
05/30/2019 11:30,2,3.387,ACTIVE,216.22,348.96,60.017,1559230204,"201051344000633","174011545737251",29.62,30.30,0,321.91,391.94,101.5,96.0,0.486,1290244.3,1290244.3,1830,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230230,522324.00
05/30/2019 11:30,2,3.510,ACTIVE,215.32,347.16,60.059,1559230204,"201051344000955","174011545737251",29.72,29.80,0,321.61,392.25,105.7,100.1,0.508,1315680.3,1315680.3,1830,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230231,522325.00
05/30/2019 11:30,2,3.371,ACTIVE,216.22,348.06,60.017,1559230204,"201051344000648","174011545737251",29.32,27.50,0,322.51,391.64,100.1,94.7,0.473,1305037.4,1305037.4,1828,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230232,522326.00
05/30/2019 11:30,2,3.412,ACTIVE,216.45,348.06,60.022,1559230204,"201051344000645","174011545737251",29.04,30.30,0,322.21,394.05,100.4,94.9,0.464,1310211.7,1310211.7,1827,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230233,522327.00
05/30/2019 11:30,2,3.385,ACTIVE,216.22,348.36,60.012,1559230204,"201051344000569","174011545737251",29.42,26.50,0,322.81,394.35,100.9,95.5,0.473,1326676.4,1326676.4,1831,0,0,0,L,1122011218,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230234,522328.00
05/30/2019 11:30,2,3.438,ACTIVE,216.22,352.57,60.022,1559230204,"179051228000119","174011545737251",29.42,32.60,0,327.02,396.75,102.4,96.9,0.491,113310.7,113310.7,1841,0,0,0,L,46974696,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559230235,522329.00
05/30/2019 11:45,2,6.424,ACTIVE,220.06,361.29,60.001,1559231104,"201051344000579","174011545737251",29.16,29.30,0,333.33,406.07,189.7,181.1,0.884,1326968.0,1326968.0,1829,0,0,0,L,1122011218,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231105,522330.00
05/30/2019 11:45,2,6.570,ACTIVE,218.48,358.28,59.980,1559231104,"201051344001025","174011545737251",28.59,34.80,0,330.93,399.16,190.2,181.7,0.840,1310224.7,1310224.7,1825,0,0,0,L,1122011218,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231106,522331.00
05/30/2019 11:45,2,6.443,ACTIVE,218.48,359.48,60.006,1559231104,"201051344001093","174011545737251",28.67,29.00,0,330.33,399.46,187.1,178.7,0.849,1293396.8,1293396.8,1832,0,0,0,L,1122011218,1,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231107,522332.00
05/30/2019 11:45,2,6.293,ACTIVE,219.84,360.08,60.006,1559231104,"201051344000458","174011545737251",28.90,31.80,0,333.33,403.37,184.1,175.8,0.857,1309297.4,1309297.4,1831,0,0,0,L,1122011218,1,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231108,522333.00
05/30/2019 11:45,2,6.500,ACTIVE,217.35,355.28,59.996,1559231104,"201051344000890","174011545737251",28.69,27.50,0,332.13,401.26,188.9,180.4,0.884,1308312.0,1308312.0,1830,0,0,0,L,1122011218,1,124.94,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231109,522334.00
05/30/2019 11:45,2,6.387,ACTIVE,220.06,355.88,59.975,1559231104,"201051344000988","174011545737251",18.81,26.50,0,317.10,390.44,121.7,115.6,0.566,1004464.1,1004464.1,1826,0,0,0,L,1122011218,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231110,522335.00
05/30/2019 11:45,2,6.412,ACTIVE,218.48,358.88,59.996,1559231104,"201051344000582","174011545737251",28.67,29.00,0,330.93,400.66,186.0,177.6,0.857,1286553.4,1286553.4,1827,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231111,522336.00
05/30/2019 11:45,2,6.406,ACTIVE,218.71,359.78,59.996,1559231104,"201051344000868","174011545737251",28.65,27.80,0,329.73,399.76,185.8,177.4,0.844,1294946.9,1294946.9,1829,0,0,0,L,1122011218,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231112,522337.00
05/30/2019 11:45,2,6.357,ACTIVE,219.84,362.19,60.022,1559231104,"201051344000576","174011545737251",28.51,30.80,0,333.33,405.17,183.5,175.2,0.849,1312501.5,1312501.5,1833,0,0,0,L,1122011218,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231113,522338.00
05/30/2019 11:45,2,6.424,ACTIVE,220.06,361.29,60.001,1559231104,"201051344001158","174011545737251",28.69,28.30,0,332.73,404.27,186.5,178.1,0.857,1289300.7,1289300.7,1828,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231114,522339.00
05/30/2019 11:45,2,6.465,ACTIVE,218.26,358.58,60.001,1559231104,"201051344000917","174011545737251",28.78,31.50,0,329.43,403.67,188.3,179.9,0.857,1303151.0,1303151.0,1833,0,0,0,L,1122011218,1,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231115,522340.00
05/30/2019 11:45,2,6.531,ACTIVE,217.58,352.27,60.001,1559231104,"201051344000417","174011545737251",18.65,29.00,0,318.00,387.74,123.3,117.1,0.557,1040478.2,1040478.2,1832,0,0,0,L,1122011218,1,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231116,522341.00
05/30/2019 11:45,2,6.543,ACTIVE,217.13,356.48,60.012,1559231104,"201051344000685","174011545737251",28.55,26.80,0,332.13,400.96,189.1,180.6,0.893,1309545.4,1309545.4,1833,0,0,0,L,1122011218,1,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231117,522342.00
05/30/2019 11:45,2,6.670,ACTIVE,218.93,359.78,59.990,1559231104,"201051344000651","174011545737251",28.39,32.80,0,331.53,400.06,191.7,183.1,0.857,1302957.3,1302957.3,1829,0,0,0,L,1122011218,1,125.85,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231118,522343.00
05/30/2019 11:45,2,6.418,ACTIVE,218.26,359.78,59.996,1559231104,"201051344000594","174011545737251",29.44,31.00,0,329.13,401.26,191.3,182.7,0.871,1314535.4,1314535.4,1833,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231119,522344.00
05/30/2019 11:45,2,6.496,ACTIVE,220.06,360.99,60.001,1559231104,"201051344000469","174011545737251",28.63,27.00,0,332.73,405.17,188.2,179.7,0.879,1294663.3,1294663.3,1831,0,0,0,L,1122011218,1,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231120,522345.00
05/30/2019 11:45,2,6.674,ACTIVE,218.71,358.58,60.017,1559231104,"201051344000585","174011545737251",28.53,28.80,0,331.23,399.76,192.7,184.1,0.902,1316836.6,1316836.6,1830,0,0,0,L,1122011218,1,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231120,522346.00
05/30/2019 11:45,2,6.404,ACTIVE,220.52,360.08,60.001,1559231104,"201051344000853","174011545737251",28.82,29.80,0,333.63,405.17,186.8,178.4,0.862,1317888.1,1317888.1,1835,0,0,0,L,1122011218,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231121,522347.00
05/30/2019 11:45,2,6.436,ACTIVE,217.35,357.08,59.996,1559231104,"201051344001145","174011545737251",29.38,26.50,0,331.53,400.66,191.6,183.0,0.871,1317828.8,1317828.8,1832,0,0,0,L,1122011218,1,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231122,522348.00
05/30/2019 11:45,2,6.525,ACTIVE,218.26,357.98,59.959,1559231104,"201051344000438","174011545737251",29.12,32.40,0,331.23,399.76,192.3,183.7,0.853,1311182.6,1311182.6,1828,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231123,522349.00
05/30/2019 11:45,2,6.502,ACTIVE,218.26,356.78,59.990,1559231104,"201051344001135","174011545737251",29.16,31.00,0,330.33,399.76,192.1,183.5,0.866,1298093.4,1298093.4,1827,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231124,522350.00
05/30/2019 11:45,2,6.484,ACTIVE,220.06,360.38,59.990,1559231104,"201051344000983","174011545737251",28.61,30.00,0,332.43,401.26,187.9,179.4,0.879,1315822.3,1315822.3,1829,0,0,0,L,1122011218,1,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231125,522351.00
05/30/2019 11:45,2,6.746,ACTIVE,218.71,359.48,59.959,1559231104,"201051344001203","174011545737251",28.33,32.60,0,330.93,401.86,193.5,184.9,0.902,1305897.2,1305897.2,1828,0,0,0,L,1122011218,1,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231126,522352.00
05/30/2019 11:45,2,6.607,ACTIVE,217.13,357.68,59.990,1559231104,"201051344001230","174011545737251",28.71,26.30,0,329.73,401.56,192.1,183.5,0.915,1301568.2,1301568.2,1838,0,0,0,L,1122011218,1,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231127,522353.00
05/30/2019 11:45,2,6.600,ACTIVE,217.35,359.18,59.990,1559231104,"201051344000646","174011545737251",28.69,32.20,0,330.03,403.37,191.6,183.0,0.884,1295364.3,1295364.3,1831,0,0,0,L,1122011218,1,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231128,522354.00
05/30/2019 11:45,2,6.500,ACTIVE,218.93,357.98,59.990,1559231104,"201051344000867","174011545737251",28.67,32.20,0,330.03,399.46,188.7,180.2,0.862,1292976.2,1292976.2,1828,0,0,0,L,1122011218,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231129,522355.00
05/30/2019 11:45,2,6.500,ACTIVE,218.93,359.78,59.996,1559231104,"201051344000633","174011545737251",28.71,31.30,0,332.13,403.67,188.9,180.4,0.884,1290280.5,1290280.5,1831,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231130,522356.00
05/30/2019 11:45,2,6.637,ACTIVE,217.35,358.28,59.985,1559231104,"201051344000955","174011545737251",28.71,30.80,0,331.83,401.86,192.7,184.1,0.910,1315717.6,1315717.6,1831,0,0,0,L,1122011218,1,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231131,522357.00
05/30/2019 11:45,2,6.396,ACTIVE,219.39,359.78,59.985,1559231104,"201051344000648","174011545737251",28.69,29.00,0,332.73,400.96,185.8,177.4,0.857,1305073.1,1305073.1,1829,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231132,522358.00
05/30/2019 11:45,2,6.453,ACTIVE,219.84,360.38,59.985,1559231104,"201051344000645","174011545737251",28.59,32.00,0,333.03,400.36,186.7,178.3,0.840,1310247.6,1310247.6,1828,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231133,522359.00
05/30/2019 11:45,2,6.402,ACTIVE,220.06,361.59,60.001,1559231104,"201051344000569","174011545737251",28.86,29.30,0,332.73,403.37,187.2,178.8,0.871,1326712.4,1326712.4,1832,0,0,0,L,1122011218,1,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231134,522360.00
05/30/2019 11:45,2,6.508,ACTIVE,219.84,367.00,59.985,1559231104,"179051228000119","174011545737251",28.78,34.30,0,334.54,404.27,189.8,181.3,0.910,113347.1,113347.1,1842,0,0,0,L,46974696,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559231135,522361.00
05/30/2019 12:00,2,6.205,ACTIVE,219.61,360.99,60.054,1559232004,"201051344000579","174011545737251",28.92,32.00,0,333.33,413.89,181.7,173.5,0.853,1327010.7,1327010.7,1830,0,0,0,L,1122011218,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232005,522362.00
05/30/2019 12:00,2,6.518,ACTIVE,217.58,358.58,60.043,1559232004,"201051344001025","174011545737251",27.95,37.50,0,323.41,406.97,184.3,176.0,0.853,1310267.5,1310267.5,1826,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232006,522363.00
05/30/2019 12:00,2,6.271,ACTIVE,218.03,357.98,60.059,1559232004,"201051344001093","174011545737251",28.21,31.50,0,329.43,408.48,179.1,170.9,0.809,1293438.9,1293438.9,1833,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232007,522364.00
05/30/2019 12:00,2,5.676,ACTIVE,219.16,357.98,60.049,1559232004,"201051344000458","174011545737251",28.27,34.30,0,333.63,412.68,162.4,154.9,0.760,1309338.9,1309338.9,1832,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232008,522365.00
05/30/2019 12:00,2,5.916,ACTIVE,216.45,354.97,60.054,1559232004,"201051344000890","174011545737251",28.41,29.50,0,330.63,409.08,170.2,162.4,0.787,1308354.6,1308354.6,1831,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232009,522366.00
05/30/2019 12:00,2,5.670,ACTIVE,218.93,354.07,60.054,1559232004,"201051344000988","174011545737251",18.19,30.00,0,335.74,395.85,104.5,98.9,0.482,1004491.3,1004491.3,1827,0,0,0,L,1122011218,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232010,522367.00
05/30/2019 12:00,2,5.893,ACTIVE,217.58,354.37,60.049,1559232004,"201051344000582","174011545737251",28.35,32.40,0,330.33,409.38,169.3,161.5,0.795,1286595.4,1286595.4,1828,0,0,0,L,1122011218,1,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232011,522368.00
05/30/2019 12:00,2,5.953,ACTIVE,218.03,358.58,60.059,1559232004,"201051344000868","174011545737251",28.03,30.30,0,331.53,408.78,169.0,161.2,0.773,1294988.6,1294988.6,1830,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232012,522369.00
05/30/2019 12:00,2,5.705,ACTIVE,219.16,359.18,60.049,1559232004,"201051344000576","174011545737251",28.23,32.60,0,334.24,412.38,163.1,155.5,0.760,1312542.7,1312542.7,1834,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232013,522370.00
05/30/2019 12:00,2,5.986,ACTIVE,219.39,359.78,60.049,1559232004,"201051344001158","174011545737251",28.13,31.50,0,332.13,412.98,170.7,162.8,0.800,1289342.3,1289342.3,1829,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232014,522371.00
05/30/2019 12:00,2,6.240,ACTIVE,217.58,355.58,60.059,1559232004,"201051344000917","174011545737251",28.11,35.20,0,327.32,406.37,177.8,169.7,0.822,1303193.0,1303193.0,1834,0,0,0,L,1122011218,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232015,522372.00
05/30/2019 12:00,2,6.150,ACTIVE,216.90,350.77,60.038,1559232004,"201051344000417","174011545737251",18.43,32.40,0,333.03,386.83,114.8,108.8,0.521,1040505.5,1040505.5,1833,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232015,522373.00
05/30/2019 12:00,2,6.045,ACTIVE,216.45,356.48,60.049,1559232004,"201051344000685","174011545737251",28.73,28.50,0,330.63,409.38,175.7,167.7,0.849,1309587.9,1309587.9,1834,0,0,0,L,1122011218,1,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232016,522374.00
05/30/2019 12:00,2,6.117,ACTIVE,218.03,357.08,60.049,1559232004,"201051344000651","174011545737251",28.31,36.00,0,330.93,411.48,175.4,167.4,0.791,1302999.9,1302999.9,1830,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232017,522375.00
05/30/2019 12:00,2,5.477,ACTIVE,217.35,356.78,60.043,1559232004,"201051344000594","174011545737251",28.90,34.50,0,329.73,409.68,160.3,152.8,0.734,1314577.8,1314577.8,1834,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232018,522376.00
05/30/2019 12:00,2,5.117,ACTIVE,218.48,354.97,60.065,1559232004,"201051344000469","174011545737251",28.29,30.00,0,332.73,413.59,146.5,139.5,0.698,1294705.0,1294705.0,1832,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232019,522377.00
05/30/2019 12:00,2,5.219,ACTIVE,216.90,353.17,60.065,1559232004,"201051344000585","174011545737251",28.25,31.30,0,330.03,412.38,149.3,142.2,0.698,1316879.5,1316879.5,1831,0,0,0,L,1122011218,1,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232020,522378.00
05/30/2019 12:00,2,5.326,ACTIVE,218.93,358.88,60.054,1559232004,"201051344000853","174011545737251",28.17,32.60,0,333.03,411.48,152.0,144.8,0.716,1317929.6,1317929.6,1836,0,0,0,L,1122011218,1,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232021,522379.00
05/30/2019 12:00,2,5.047,ACTIVE,215.77,351.67,60.038,1559232004,"201051344001145","174011545737251",28.94,29.50,0,330.63,408.48,148.0,140.9,0.694,1317871.3,1317871.3,1833,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232022,522380.00
05/30/2019 12:00,2,5.439,ACTIVE,216.67,353.77,60.059,1559232004,"201051344000438","174011545737251",28.45,34.80,0,330.03,407.87,156.7,149.4,0.720,1311225.1,1311225.1,1829,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232023,522381.00
05/30/2019 12:00,2,5.721,ACTIVE,216.90,353.47,60.043,1559232004,"201051344001135","174011545737251",28.73,33.80,0,330.33,407.87,166.6,158.9,0.765,1298135.9,1298135.9,1828,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232024,522382.00
05/30/2019 12:00,2,6.414,ACTIVE,219.84,361.59,60.049,1559232004,"201051344000983","174011545737251",28.51,33.00,0,332.13,415.39,185.2,176.8,0.879,1315863.7,1315863.7,1830,0,0,0,L,1122011218,1,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232025,522383.00
05/30/2019 12:00,2,7.229,ACTIVE,218.26,360.38,60.038,1559232004,"201051344001203","174011545737251",28.01,35.40,0,331.53,408.78,205.1,196.0,0.963,1305939.8,1305939.8,1829,0,0,0,L,1122011218,1,125.62,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232026,522384.00
05/30/2019 12:00,2,7.242,ACTIVE,216.90,358.28,60.049,1559232004,"201051344001230","174011545737251",28.33,28.50,0,330.63,408.78,207.7,198.5,0.977,1301610.5,1301610.5,1839,0,0,0,L,1122011218,1,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232027,522385.00
05/30/2019 12:00,2,7.107,ACTIVE,217.13,359.48,60.049,1559232004,"201051344000646","174011545737251",28.19,34.30,0,330.03,408.48,203.0,194.0,0.937,1295406.5,1295406.5,1832,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232028,522386.00
05/30/2019 12:00,2,6.764,ACTIVE,218.93,359.18,60.070,1559232004,"201051344000867","174011545737251",28.45,34.50,0,329.13,407.27,194.5,185.8,0.871,1293017.8,1293017.8,1829,0,0,0,L,1122011218,1,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232028,522387.00
05/30/2019 12:00,2,6.514,ACTIVE,218.71,360.99,60.049,1559232004,"201051344000633","174011545737251",28.47,33.80,0,331.83,412.08,187.6,179.2,0.879,1290322.2,1290322.2,1832,0,0,0,L,1122011218,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232030,522388.00
05/30/2019 12:00,2,6.516,ACTIVE,216.90,355.28,60.049,1559232004,"201051344000955","174011545737251",28.57,33.30,0,330.63,408.48,188.3,179.8,0.897,1315760.2,1315760.2,1832,0,0,0,L,1122011218,1,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232031,522389.00
05/30/2019 12:00,2,6.359,ACTIVE,219.16,360.99,60.049,1559232004,"201051344000648","174011545737251",28.25,31.80,0,332.73,415.09,181.9,173.6,0.840,1305114.2,1305114.2,1830,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232031,522390.00
05/30/2019 12:00,2,6.334,ACTIVE,219.39,360.08,60.049,1559232004,"201051344000645","174011545737251",28.03,34.00,0,332.73,414.49,179.8,171.6,0.813,1310289.0,1310289.0,1829,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232032,522391.00
05/30/2019 12:00,2,6.096,ACTIVE,219.39,360.69,60.043,1559232004,"201051344000569","174011545737251",28.37,31.50,0,332.13,411.78,175.0,167.0,0.809,1326753.7,1326753.7,1833,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232033,522392.00
05/30/2019 12:00,2,5.891,ACTIVE,219.16,363.09,60.054,1559232004,"179051228000119","174011545737251",28.51,36.30,0,334.84,411.78,169.9,162.0,0.804,113389.1,113389.1,1843,0,0,0,L,46974696,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232034,522393.00
05/30/2019 12:15,2,6.680,ACTIVE,220.52,360.99,60.049,1559232904,"201051344000579","174011545737251",28.94,32.40,0,333.93,415.39,195.7,187.0,0.915,1327056.1,1327056.1,1831,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232906,522394.00
05/30/2019 12:15,2,6.984,ACTIVE,218.93,360.38,60.022,1559232904,"201051344001025","174011545737251",27.65,38.80,0,329.43,414.19,195.6,186.8,0.875,1310313.1,1310313.1,1827,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232907,522395.00
05/30/2019 12:15,2,6.717,ACTIVE,218.93,360.38,60.017,1559232904,"201051344001093","174011545737251",28.35,32.80,0,324.62,414.79,192.8,184.1,0.879,1293483.6,1293483.6,1834,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232907,522396.00
05/30/2019 12:15,2,6.709,ACTIVE,220.29,363.09,60.017,1559232904,"201051344000458","174011545737251",28.03,36.50,0,330.63,417.79,190.4,181.8,0.879,1309383.1,1309383.1,1833,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232908,522397.00
05/30/2019 12:15,2,6.865,ACTIVE,217.80,357.98,59.990,1559232904,"201051344000890","174011545737251",28.09,31.00,0,330.03,410.28,195.3,186.6,0.893,1308400.1,1308400.1,1832,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232909,522398.00
05/30/2019 12:15,2,6.855,ACTIVE,220.52,357.98,60.043,1559232904,"201051344000988","174011545737251",18.05,32.00,0,334.54,391.94,125.4,119.1,0.588,1004520.3,1004520.3,1828,0,0,0,L,1122011218,1,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232910,522399.00
05/30/2019 12:15,2,6.787,ACTIVE,219.39,361.59,60.033,1559232904,"201051344000582","174011545737251",28.09,34.30,0,329.43,415.39,193.1,184.4,0.893,1286640.1,1286640.1,1829,0,0,0,L,1122011218,1,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232911,522400.00
05/30/2019 12:15,2,6.791,ACTIVE,218.93,360.99,60.012,1559232904,"201051344000868","174011545737251",27.83,32.20,0,331.53,414.19,191.4,182.8,0.866,1295033.0,1295033.0,1831,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232912,522401.00
05/30/2019 12:15,2,6.670,ACTIVE,220.29,361.59,60.012,1559232904,"201051344000576","174011545737251",28.07,34.80,0,333.03,414.19,189.6,181.1,0.893,1312586.6,1312586.6,1835,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232913,522402.00
05/30/2019 12:15,2,6.715,ACTIVE,220.52,362.19,60.017,1559232904,"201051344001158","174011545737251",28.39,33.50,0,333.33,414.49,193.1,184.5,0.893,1289386.8,1289386.8,1830,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232914,522403.00
05/30/2019 12:15,2,6.805,ACTIVE,218.93,359.48,60.017,1559232904,"201051344000917","174011545737251",28.31,38.20,0,323.41,408.78,195.0,186.3,0.897,1303237.7,1303237.7,1835,0,0,0,L,1122011218,1,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232915,522404.00
05/30/2019 12:15,2,6.803,ACTIVE,218.26,352.57,60.017,1559232904,"201051344000417","174011545737251",18.51,34.30,0,329.73,387.44,127.4,121.1,0.566,1040534.7,1040534.7,1834,0,0,0,L,1122011218,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232916,522405.00
05/30/2019 12:15,2,6.924,ACTIVE,217.80,360.08,60.033,1559232904,"201051344000685","174011545737251",28.51,30.30,0,330.03,410.28,199.9,191.0,0.937,1309633.5,1309633.5,1835,0,0,0,L,1122011218,1,125.62,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232917,522406.00
05/30/2019 12:15,2,7.074,ACTIVE,219.39,361.89,60.017,1559232904,"201051344000651","174011545737251",27.71,38.60,0,331.23,414.79,198.4,189.6,0.902,1303045.4,1303045.4,1831,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232918,522407.00
