ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 12:15,2,6.932,ACTIVE,218.48,360.69,60.017,1559232904,"201051344000594","174011545737251",28.31,35.80,0,328.82,412.08,198.6,189.7,0.915,1314623.3,1314623.3,1835,0,0,0,L,1122011218,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232919,522408.00
05/30/2019 12:15,2,6.842,ACTIVE,220.74,363.39,60.012,1559232904,"201051344000469","174011545737251",27.95,32.20,0,332.73,415.99,193.7,185.0,0.906,1294749.5,1294749.5,1833,0,0,0,L,1122011218,1,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232920,522409.00
05/30/2019 12:15,2,6.996,ACTIVE,219.16,360.38,60.028,1559232904,"201051344000585","174011545737251",28.23,33.30,0,330.93,415.39,199.9,191.0,0.928,1316925.4,1316925.4,1832,0,0,0,L,1122011218,1,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232921,522410.00
05/30/2019 12:15,2,6.766,ACTIVE,220.97,365.19,60.012,1559232904,"201051344000853","174011545737251",28.11,34.80,0,335.14,413.29,192.5,183.9,0.884,1317973.9,1317973.9,1837,0,0,0,L,1122011218,1,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232922,522411.00
05/30/2019 12:15,2,6.945,ACTIVE,217.80,358.58,60.017,1559232904,"201051344001145","174011545737251",28.23,31.00,0,330.33,411.18,198.5,189.7,0.910,1317916.8,1317916.8,1834,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232923,522412.00
05/30/2019 12:15,2,7.010,ACTIVE,218.71,360.38,60.001,1559232904,"201051344000438","174011545737251",28.27,36.00,0,330.33,410.58,200.7,191.8,0.906,1311270.7,1311270.7,1830,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232924,522413.00
05/30/2019 12:15,2,6.908,ACTIVE,218.93,358.88,60.022,1559232904,"201051344001135","174011545737251",28.39,37.00,0,330.33,410.58,198.7,189.9,0.897,1298181.4,1298181.4,1829,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232925,522414.00
05/30/2019 12:15,2,6.783,ACTIVE,220.52,362.49,60.022,1559232904,"201051344000983","174011545737251",28.25,35.20,0,332.73,414.79,194.0,185.4,0.906,1315908.1,1315908.1,1831,0,0,0,L,1122011218,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232925,522415.00
05/30/2019 12:15,2,7.061,ACTIVE,218.93,360.08,60.033,1559232904,"201051344001203","174011545737251",28.05,37.80,0,332.13,414.79,200.5,191.6,0.928,1305985.5,1305985.5,1830,0,0,0,L,1122011218,1,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232926,522416.00
05/30/2019 12:15,2,6.957,ACTIVE,217.58,359.48,60.033,1559232904,"201051344001230","174011545737251",28.25,30.00,0,329.73,411.18,199.0,190.1,0.928,1301655.8,1301655.8,1840,0,0,0,L,1122011218,1,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232927,522417.00
05/30/2019 12:15,2,7.000,ACTIVE,217.80,359.18,60.022,1559232904,"201051344000646","174011545737251",28.15,35.00,0,329.43,409.68,199.4,190.5,0.928,1295451.8,1295451.8,1833,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232928,522418.00
05/30/2019 12:15,2,6.955,ACTIVE,219.39,360.08,60.028,1559232904,"201051344000867","174011545737251",27.79,36.80,0,331.83,412.98,195.7,186.9,0.888,1293062.4,1293062.4,1830,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232929,522419.00
05/30/2019 12:15,2,6.844,ACTIVE,219.39,362.79,59.996,1559232904,"201051344000633","174011545737251",28.43,35.20,0,330.93,414.79,197.2,188.5,0.919,1290366.8,1290366.8,1833,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232930,522420.00
05/30/2019 12:15,2,7.064,ACTIVE,218.03,360.08,59.990,1559232904,"201051344000955","174011545737251",28.39,35.40,0,330.33,410.28,202.8,193.8,0.959,1315805.9,1315805.9,1833,0,0,0,L,1122011218,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232931,522421.00
05/30/2019 12:15,2,6.738,ACTIVE,219.84,361.89,60.049,1559232904,"201051344000648","174011545737251",28.47,33.00,0,333.33,415.69,194.2,185.5,0.897,1305158.3,1305158.3,1831,0,0,0,L,1122011218,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232932,522422.00
05/30/2019 12:15,2,6.953,ACTIVE,220.29,361.59,60.022,1559232904,"201051344000645","174011545737251",27.61,35.60,0,333.93,414.49,194.3,185.7,0.884,1310333.2,1310333.2,1830,0,0,0,L,1122011218,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232933,522423.00
05/30/2019 12:15,2,6.805,ACTIVE,220.29,362.19,60.028,1559232904,"201051344000569","174011545737251",28.09,34.80,0,331.53,414.79,193.7,185.0,0.893,1326797.8,1326797.8,1834,0,0,0,L,1122011218,1,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232934,522424.00
05/30/2019 12:15,2,6.930,ACTIVE,220.06,368.80,60.022,1559232904,"179051228000119","174011545737251",27.97,39.00,0,335.14,414.79,196.3,187.6,0.946,113433.9,113433.9,1844,0,0,0,L,46974696,1,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559232935,522425.00
05/30/2019 12:30,2,7.105,ACTIVE,220.52,363.99,60.028,1559233804,"201051344000579","174011545737251",28.78,34.80,0,337.54,411.18,207.1,198.0,0.959,1327103.9,1327103.9,1832,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233805,522426.00
05/30/2019 12:30,2,7.344,ACTIVE,218.71,359.18,60.012,1559233804,"201051344001025","174011545737251",27.79,40.00,0,330.63,404.57,206.5,197.4,0.924,1310360.7,1310360.7,1828,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233806,522427.00
05/30/2019 12:30,2,7.143,ACTIVE,218.93,360.69,60.059,1559233804,"201051344001093","174011545737251",28.13,34.80,0,330.03,403.97,203.5,194.5,0.924,1293530.5,1293530.5,1835,0,0,0,L,1122011218,1,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233807,522428.00
05/30/2019 12:30,2,6.980,ACTIVE,220.29,363.39,60.022,1559233804,"201051344000458","174011545737251",28.53,40.20,0,334.84,409.08,201.7,192.8,0.902,1309429.5,1309429.5,1834,0,0,0,L,1122011218,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233808,522429.00
05/30/2019 12:30,2,7.322,ACTIVE,217.58,359.78,60.028,1559233804,"201051344000890","174011545737251",27.81,34.00,0,330.33,406.07,206.2,197.0,0.941,1308447.5,1308447.5,1833,0,0,0,L,1122011218,1,125.17,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233809,522430.00
05/30/2019 12:30,2,7.258,ACTIVE,220.52,358.28,60.028,1559233804,"201051344000988","174011545737251",18.01,34.00,0,338.74,388.94,132.5,125.9,0.619,1004550.6,1004550.6,1829,0,0,0,L,1122011218,1,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233810,522431.00
05/30/2019 12:30,2,7.225,ACTIVE,219.16,361.59,60.022,1559233804,"201051344000582","174011545737251",27.85,36.00,0,329.73,404.87,203.6,194.6,0.941,1286687.0,1286687.0,1830,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233811,522432.00
05/30/2019 12:30,2,7.145,ACTIVE,219.16,361.29,60.017,1559233804,"201051344000868","174011545737251",27.79,33.80,0,332.13,404.57,201.0,192.1,0.902,1295079.4,1295079.4,1832,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233812,522433.00
05/30/2019 12:30,2,7.111,ACTIVE,220.52,363.39,60.017,1559233804,"201051344000576","174011545737251",27.63,36.50,0,336.64,409.08,199.1,190.2,0.924,1312632.5,1312632.5,1836,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233813,522434.00
05/30/2019 12:30,2,7.135,ACTIVE,220.52,362.49,60.022,1559233804,"201051344001158","174011545737251",27.97,35.40,0,337.54,409.98,202.0,193.1,0.924,1289433.3,1289433.3,1831,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233814,522435.00
05/30/2019 12:30,2,7.135,ACTIVE,218.93,359.48,60.038,1559233804,"201051344000917","174011545737251",28.21,40.40,0,329.73,402.16,203.7,194.7,0.950,1303284.6,1303284.6,1836,0,0,0,L,1122011218,1,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233815,522436.00
05/30/2019 12:30,2,7.188,ACTIVE,218.03,351.97,60.022,1559233804,"201051344000417","174011545737251",18.27,35.80,0,328.52,384.43,133.1,126.6,0.619,1040565.1,1040565.1,1835,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233816,522437.00
05/30/2019 12:30,2,7.330,ACTIVE,217.58,361.29,60.022,1559233804,"201051344000685","174011545737251",27.95,32.20,0,330.63,404.87,207.5,198.3,0.990,1309681.2,1309681.2,1836,0,0,0,L,1122011218,1,125.62,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233816,522438.00
05/30/2019 12:30,2,7.232,ACTIVE,219.16,362.49,60.022,1559233804,"201051344000651","174011545737251",28.17,40.20,0,331.23,406.07,206.2,197.1,0.937,1303092.9,1303092.9,1832,0,0,0,L,1122011218,1,126.07,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233817,522439.00
05/30/2019 12:30,2,7.184,ACTIVE,218.48,360.69,60.017,1559233804,"201051344000594","174011545737251",28.51,37.80,0,329.73,405.17,207.3,198.1,0.955,1314670.9,1314670.9,1836,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233818,522440.00
05/30/2019 12:30,2,7.189,ACTIVE,220.74,362.19,60.017,1559233804,"201051344000469","174011545737251",27.73,34.80,0,337.24,410.28,201.8,192.9,0.941,1294795.9,1294795.9,1834,0,0,0,L,1122011218,1,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233819,522441.00
05/30/2019 12:30,2,7.324,ACTIVE,219.16,360.69,60.022,1559233804,"201051344000585","174011545737251",28.03,35.60,0,330.93,404.57,208.0,198.8,0.968,1316973.2,1316973.2,1833,0,0,0,L,1122011218,1,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233820,522442.00
05/30/2019 12:30,2,7.090,ACTIVE,220.97,364.59,60.017,1559233804,"201051344000853","174011545737251",28.01,37.00,0,335.74,408.78,201.0,192.0,0.946,1318020.1,1318020.1,1838,0,0,0,L,1122011218,1,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233821,522443.00
05/30/2019 12:30,2,7.182,ACTIVE,217.58,358.28,60.017,1559233804,"201051344001145","174011545737251",28.47,32.40,0,330.33,405.47,207.0,197.8,0.924,1317964.4,1317964.4,1835,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233822,522444.00
05/30/2019 12:30,2,7.240,ACTIVE,218.26,360.38,60.028,1559233804,"201051344000438","174011545737251",28.27,37.80,0,330.63,405.17,207.2,198.1,0.950,1311318.4,1311318.4,1831,0,0,0,L,1122011218,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233823,522445.00
05/30/2019 12:30,2,7.332,ACTIVE,218.71,360.69,60.028,1559233804,"201051344001135","174011545737251",27.81,38.80,0,330.63,403.97,206.4,197.3,0.932,1298228.8,1298228.8,1830,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233824,522446.00
05/30/2019 12:30,2,7.176,ACTIVE,220.52,363.09,60.017,1559233804,"201051344000983","174011545737251",27.75,37.50,0,337.84,409.38,201.7,192.8,0.932,1315954.4,1315954.4,1832,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233825,522447.00
05/30/2019 12:30,2,7.307,ACTIVE,218.93,360.99,60.012,1559233804,"201051344001203","174011545737251",28.09,39.30,0,332.73,405.17,207.9,198.7,0.977,1306033.2,1306033.2,1831,0,0,0,L,1122011218,1,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233826,522448.00
05/30/2019 12:30,2,7.271,ACTIVE,217.35,359.48,60.017,1559233804,"201051344001230","174011545737251",27.97,31.00,0,331.23,405.77,205.9,196.9,0.968,1301703.1,1301703.1,1841,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233827,522449.00
05/30/2019 12:30,2,7.225,ACTIVE,217.58,357.68,60.028,1559233804,"201051344000646","174011545737251",28.15,37.30,0,329.73,404.87,206.2,197.1,0.959,1295499.1,1295499.1,1834,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233828,522450.00
05/30/2019 12:30,2,7.176,ACTIVE,219.39,360.69,60.012,1559233804,"201051344000867","174011545737251",27.87,39.80,0,331.23,404.87,202.4,193.4,0.902,1293109.0,1293109.0,1831,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233829,522451.00
05/30/2019 12:30,2,7.135,ACTIVE,219.39,362.19,60.006,1559233804,"201051344000633","174011545737251",28.09,38.00,0,336.34,407.87,202.9,193.9,0.946,1290413.5,1290413.5,1834,0,0,0,L,1122011218,1,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233830,522452.00
05/30/2019 12:30,2,7.295,ACTIVE,217.80,358.58,60.012,1559233804,"201051344000955","174011545737251",28.21,37.80,0,326.42,409.08,208.2,199.0,0.959,1315853.7,1315853.7,1834,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233831,522453.00
05/30/2019 12:30,2,7.074,ACTIVE,219.84,362.49,60.012,1559233804,"201051344000648","174011545737251",27.99,35.80,0,337.84,409.68,200.3,191.4,0.928,1305204.3,1305204.3,1832,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233832,522454.00
05/30/2019 12:30,2,7.076,ACTIVE,220.29,362.19,60.012,1559233804,"201051344000645","174011545737251",28.03,38.00,0,338.44,409.38,201.0,192.1,0.906,1310379.4,1310379.4,1831,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233833,522455.00
05/30/2019 12:30,2,7.035,ACTIVE,220.06,363.39,60.012,1559233804,"201051344000569","174011545737251",28.11,35.60,0,336.64,408.78,200.2,191.3,0.919,1326843.8,1326843.8,1835,0,0,0,L,1122011218,1,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233833,522456.00
05/30/2019 12:30,2,7.135,ACTIVE,220.06,369.10,60.012,1559233804,"179051228000119","174011545737251",28.11,41.30,0,334.84,408.48,202.9,194.0,0.972,113480.7,113480.7,1845,0,0,0,L,46974696,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559233834,522457.00
05/30/2019 12:45,2,7.289,ACTIVE,220.74,364.59,60.043,1559234704,"201051344000579","174011545737251",28.82,33.50,0,336.34,412.68,212.8,203.5,1.021,1327154.3,1327154.3,1833,0,0,0,L,1122011218,1,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234706,522458.00
05/30/2019 12:45,2,7.527,ACTIVE,218.93,360.99,60.043,1559234704,"201051344001025","174011545737251",27.85,40.40,0,329.43,406.97,212.3,203.0,0.950,1310410.9,1310410.9,1829,0,0,0,L,1122011218,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234706,522459.00
05/30/2019 12:45,2,7.314,ACTIVE,218.93,364.29,60.075,1559234704,"201051344001093","174011545737251",28.07,34.50,0,330.03,406.67,207.9,198.8,0.941,1293579.8,1293579.8,1836,0,0,0,L,1122011218,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234707,522460.00
05/30/2019 12:45,2,7.250,ACTIVE,220.29,363.69,60.028,1559234704,"201051344000458","174011545737251",28.25,38.60,0,336.34,413.29,207.4,198.3,0.963,1309478.5,1309478.5,1835,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234708,522461.00
05/30/2019 12:45,2,7.463,ACTIVE,217.58,359.48,60.075,1559234704,"201051344000890","174011545737251",28.01,32.80,0,330.03,408.18,211.6,202.3,0.972,1308497.6,1308497.6,1834,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234709,522462.00
05/30/2019 12:45,2,7.350,ACTIVE,220.74,357.98,60.033,1559234704,"201051344000988","174011545737251",18.33,33.50,0,338.14,390.14,136.5,129.8,0.636,1004582.7,1004582.7,1830,0,0,0,L,1122011218,1,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234710,522463.00
05/30/2019 12:45,2,7.352,ACTIVE,219.16,363.69,60.033,1559234704,"201051344000582","174011545737251",28.15,36.30,0,329.43,408.48,209.4,200.2,0.963,1286736.4,1286736.4,1831,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234711,522464.00
05/30/2019 12:45,2,7.332,ACTIVE,219.16,362.79,60.028,1559234704,"201051344000868","174011545737251",27.93,34.50,0,333.33,409.98,207.2,198.1,0.932,1295128.4,1295128.4,1833,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234712,522465.00
05/30/2019 12:45,2,7.195,ACTIVE,220.52,365.49,60.059,1559234704,"201051344000576","174011545737251",28.09,37.00,0,335.74,411.18,204.6,195.6,0.963,1312680.9,1312680.9,1837,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234713,522466.00
05/30/2019 12:45,2,7.268,ACTIVE,220.74,364.29,60.043,1559234704,"201051344001158","174011545737251",28.25,35.20,0,336.34,412.08,207.8,198.7,0.946,1289482.5,1289482.5,1832,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234714,522467.00
05/30/2019 12:45,2,7.215,ACTIVE,218.71,360.99,60.028,1559234704,"201051344000917","174011545737251",28.53,41.00,0,322.81,424.11,208.3,199.1,0.959,1303333.9,1303333.9,1837,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234715,522468.00
05/30/2019 12:45,2,7.312,ACTIVE,218.03,355.28,60.033,1559234704,"201051344000417","174011545737251",18.43,35.40,0,332.73,385.03,136.5,129.9,0.636,1040597.2,1040597.2,1836,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234716,522469.00
05/30/2019 12:45,2,7.420,ACTIVE,217.35,362.19,60.033,1559234704,"201051344000685","174011545737251",28.33,31.50,0,329.73,408.18,212.7,203.3,1.008,1309731.6,1309731.6,1837,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234717,522470.00
05/30/2019 12:45,2,7.500,ACTIVE,219.39,361.89,60.033,1559234704,"201051344000651","174011545737251",27.95,40.80,0,331.83,411.48,212.2,202.9,0.955,1303143.0,1303143.0,1833,0,0,0,L,1122011218,1,126.07,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234718,522471.00
05/30/2019 12:45,2,7.232,ACTIVE,218.48,360.99,59.996,1559234704,"201051344000594","174011545737251",29.12,37.30,0,329.13,407.57,213.0,203.7,0.968,1314721.2,1314721.2,1837,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234719,522472.00
05/30/2019 12:45,2,7.197,ACTIVE,220.74,365.19,60.043,1559234704,"201051344000469","174011545737251",28.49,33.80,0,336.34,412.08,207.2,198.1,0.994,1294845.1,1294845.1,1835,0,0,0,L,1122011218,1,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234720,522473.00
05/30/2019 12:45,2,7.365,ACTIVE,219.16,362.79,60.038,1559234704,"201051344000585","174011545737251",28.67,35.20,0,329.73,427.41,213.6,204.3,0.999,1317023.8,1317023.8,1834,0,0,0,L,1122011218,1,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234721,522474.00
05/30/2019 12:45,2,7.238,ACTIVE,220.97,365.49,60.049,1559234704,"201051344000853","174011545737251",28.27,37.30,0,335.74,410.28,207.2,198.1,0.941,1318069.0,1318069.0,1839,0,0,0,L,1122011218,1,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234722,522475.00
05/30/2019 12:45,2,7.312,ACTIVE,217.58,359.78,60.038,1559234704,"201051344001145","174011545737251",28.75,32.00,0,329.43,407.27,212.8,203.5,0.972,1318014.7,1318014.7,1836,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234723,522476.00
05/30/2019 12:45,2,7.379,ACTIVE,218.48,361.89,60.022,1559234704,"201051344000438","174011545737251",28.41,36.80,0,329.73,408.18,212.3,203.0,0.972,1311368.7,1311368.7,1832,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234724,522477.00
05/30/2019 12:45,2,7.395,ACTIVE,218.71,361.29,60.022,1559234704,"201051344001135","174011545737251",28.35,40.00,0,330.03,406.07,212.3,203.0,0.950,1298279.0,1298279.0,1831,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234725,522478.00
05/30/2019 12:45,2,7.246,ACTIVE,220.74,365.80,60.054,1559234704,"201051344000983","174011545737251",28.25,37.30,0,336.34,411.78,207.2,198.1,0.950,1316003.3,1316003.3,1833,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234726,522479.00
05/30/2019 12:45,2,7.488,ACTIVE,219.16,362.49,60.043,1559234704,"201051344001203","174011545737251",28.09,38.60,0,331.83,407.27,213.0,203.6,0.990,1306083.5,1306083.5,1832,0,0,0,L,1122011218,1,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234727,522480.00
05/30/2019 12:45,2,7.326,ACTIVE,217.58,360.08,60.049,1559234704,"201051344001230","174011545737251",28.53,30.80,0,330.63,407.87,211.4,202.2,0.986,1301753.0,1301753.0,1842,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234728,522481.00
05/30/2019 12:45,2,7.463,ACTIVE,217.80,360.99,60.043,1559234704,"201051344000646","174011545737251",28.01,36.50,0,328.52,407.27,211.6,202.3,0.981,1295549.0,1295549.0,1835,0,0,0,L,1122011218,1,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234729,522482.00
05/30/2019 12:45,2,7.271,ACTIVE,219.16,360.38,60.043,1559234704,"201051344000867","174011545737251",28.35,40.60,0,330.03,409.08,208.7,199.5,0.946,1293158.2,1293158.2,1832,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234729,522483.00
05/30/2019 12:45,2,7.299,ACTIVE,219.39,362.19,60.049,1559234704,"201051344000633","174011545737251",28.37,37.30,0,334.24,411.48,209.6,200.4,0.981,1290462.8,1290462.8,1835,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234730,522484.00
05/30/2019 12:45,2,7.451,ACTIVE,217.80,360.69,59.996,1559234704,"201051344000955","174011545737251",28.27,37.80,0,321.61,414.49,213.1,203.8,0.977,1315903.9,1315903.9,1835,0,0,0,L,1122011218,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234731,522485.00
05/30/2019 12:45,2,7.264,ACTIVE,219.84,364.59,60.033,1559234704,"201051344000648","174011545737251",28.03,35.60,0,337.54,412.08,206.2,197.0,0.959,1305253.0,1305253.0,1833,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234732,522486.00
05/30/2019 12:45,2,7.336,ACTIVE,220.06,362.19,60.028,1559234704,"201051344000645","174011545737251",27.83,38.40,0,337.54,411.18,206.9,197.8,0.919,1310428.2,1310428.2,1832,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234733,522487.00
05/30/2019 12:45,2,7.277,ACTIVE,220.29,363.69,60.038,1559234704,"201051344000569","174011545737251",28.07,36.00,0,335.74,411.48,206.9,197.7,0.937,1326892.5,1326892.5,1836,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234734,522488.00
05/30/2019 12:45,2,7.303,ACTIVE,220.29,369.40,60.028,1559234704,"179051228000119","174011545737251",28.29,41.50,0,335.44,411.18,209.1,199.9,0.999,113529.9,113529.9,1846,0,0,0,L,46974696,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559234735,522489.00
05/30/2019 13:00,2,7.457,ACTIVE,221.42,367.60,60.033,1559235604,"201051344000579","174011545737251",29.10,33.50,0,335.14,414.79,219.5,209.9,1.021,1327206.5,1327206.5,1834,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235605,522490.00
05/30/2019 13:00,2,7.742,ACTIVE,219.61,362.79,60.001,1559235604,"201051344001025","174011545737251",27.97,39.50,0,330.93,412.68,219.3,209.7,0.977,1310462.9,1310462.9,1830,0,0,0,L,1122011218,1,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235606,522491.00
05/30/2019 13:00,2,7.525,ACTIVE,219.84,363.69,60.038,1559235604,"201051344001093","174011545737251",28.23,34.00,0,336.34,413.59,215.0,205.6,0.977,1293630.8,1293630.8,1837,0,0,0,L,1122011218,1,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235607,522492.00
05/30/2019 13:00,2,7.393,ACTIVE,221.19,365.49,60.033,1559235604,"201051344000458","174011545737251",28.61,38.00,0,330.93,414.79,214.1,204.7,0.981,1309529.2,1309529.2,1836,0,0,0,L,1122011218,1,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235608,522493.00
05/30/2019 13:00,2,7.648,ACTIVE,218.48,362.79,60.038,1559235604,"201051344000890","174011545737251",28.15,33.30,0,328.82,409.38,218.1,208.6,0.994,1308549.3,1308549.3,1835,0,0,0,L,1122011218,1,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235609,522494.00
05/30/2019 13:00,2,7.623,ACTIVE,221.42,359.18,60.054,1559235604,"201051344000988","174011545737251",18.19,33.00,0,337.54,391.04,140.5,133.7,0.650,1004615.8,1004615.8,1831,0,0,0,L,1122011218,1,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235610,522495.00
05/30/2019 13:00,2,7.588,ACTIVE,219.84,364.29,60.049,1559235604,"201051344000582","174011545737251",28.19,36.30,0,330.63,414.79,216.6,207.1,0.999,1286787.6,1286787.6,1832,0,0,0,L,1122011218,1,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235611,522496.00
05/30/2019 13:00,2,7.523,ACTIVE,220.06,364.29,60.033,1559235604,"201051344000868","174011545737251",28.05,34.30,0,335.44,412.98,213.6,204.2,0.955,1295179.1,1295179.1,1834,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235612,522497.00
05/30/2019 13:00,2,7.439,ACTIVE,221.19,368.20,60.043,1559235604,"201051344000576","174011545737251",28.03,36.80,0,334.84,412.98,211.1,201.9,0.977,1312730.9,1312730.9,1838,0,0,0,L,1122011218,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235613,522498.00
05/30/2019 13:00,2,7.521,ACTIVE,221.42,363.39,60.038,1559235604,"201051344001158","174011545737251",28.19,34.30,0,334.54,413.59,214.6,205.2,0.968,1289533.3,1289533.3,1833,0,0,0,L,1122011218,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235614,522499.00
05/30/2019 13:00,2,7.543,ACTIVE,219.61,363.99,60.033,1559235604,"201051344000917","174011545737251",28.33,41.30,0,330.33,412.38,216.2,206.8,0.994,1303385.0,1303385.0,1838,0,0,0,L,1122011218,1,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235614,522500.00
05/30/2019 13:00,2,7.572,ACTIVE,218.71,355.88,60.038,1559235604,"201051344000417","174011545737251",18.41,34.50,0,332.43,385.63,141.4,134.5,0.650,1040630.4,1040630.4,1837,0,0,0,L,1122011218,1,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235615,522501.00
05/30/2019 13:00,2,7.639,ACTIVE,218.48,363.39,60.022,1559235604,"201051344000685","174011545737251",28.43,31.50,0,328.82,408.48,219.8,210.2,1.043,1309783.5,1309783.5,1838,0,0,0,L,1122011218,1,125.85,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235616,522502.00
05/30/2019 13:00,2,7.770,ACTIVE,220.06,363.39,60.043,1559235604,"201051344000651","174011545737251",27.77,41.30,0,334.84,415.09,218.4,208.9,0.990,1303194.7,1303194.7,1834,0,0,0,L,1122011218,1,126.30,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235617,522503.00
05/30/2019 13:00,2,7.521,ACTIVE,219.16,364.59,60.028,1559235604,"201051344000594","174011545737251",28.86,36.80,0,328.82,413.89,219.7,210.1,0.990,1314773.2,1314773.2,1838,0,0,0,L,1122011218,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235618,522504.00
05/30/2019 13:00,2,7.572,ACTIVE,220.97,364.29,60.033,1559235604,"201051344000469","174011545737251",27.87,33.50,0,334.84,413.89,213.9,204.5,1.016,1294895.7,1294895.7,1836,0,0,0,L,1122011218,1,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235619,522505.00
05/30/2019 13:00,2,7.773,ACTIVE,220.06,363.99,60.022,1559235604,"201051344000585","174011545737251",28.09,35.60,0,334.84,414.19,221.1,211.5,1.016,1317076.1,1317076.1,1835,0,0,0,L,1122011218,1,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235620,522506.00
05/30/2019 13:00,2,7.498,ACTIVE,221.64,366.70,60.033,1559235604,"201051344000853","174011545737251",28.15,38.00,0,335.44,411.78,213.8,204.5,0.968,1318119.5,1318119.5,1840,0,0,0,L,1122011218,1,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235621,522507.00
05/30/2019 13:00,2,7.592,ACTIVE,218.48,362.79,60.028,1559235604,"201051344001145","174011545737251",28.63,31.50,0,329.73,409.68,220.0,210.4,1.008,1318066.7,1318066.7,1837,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235622,522508.00
05/30/2019 13:00,2,7.641,ACTIVE,219.39,363.99,60.065,1559235604,"201051344000438","174011545737251",28.41,37.00,0,329.73,413.29,219.7,210.1,1.008,1311420.6,1311420.6,1833,0,0,0,L,1122011218,1,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235623,522509.00
05/30/2019 13:00,2,7.643,ACTIVE,219.39,362.79,60.038,1559235604,"201051344001135","174011545737251",28.31,40.40,0,328.82,411.18,219.1,209.5,0.968,1298330.8,1298330.8,1832,0,0,0,L,1122011218,1,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235624,522510.00
05/30/2019 13:00,2,7.479,ACTIVE,221.19,366.40,60.043,1559235604,"201051344000983","174011545737251",28.13,36.80,0,335.14,414.19,213.0,203.7,0.977,1316053.8,1316053.8,1834,0,0,0,L,1122011218,1,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235625,522511.00
05/30/2019 13:00,2,7.670,ACTIVE,220.06,364.59,60.033,1559235604,"201051344001203","174011545737251",28.27,38.20,0,334.24,413.59,219.4,209.9,1.021,1306135.5,1306135.5,1833,0,0,0,L,1122011218,1,126.30,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235626,522512.00
05/30/2019 13:00,2,7.578,ACTIVE,218.26,361.89,60.028,1559235604,"201051344001230","174011545737251",28.37,30.00,0,328.82,409.08,217.6,208.1,1.016,1301804.6,1301804.6,1843,0,0,0,L,1122011218,1,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235626,522513.00
05/30/2019 13:00,2,7.686,ACTIVE,218.48,362.49,60.043,1559235604,"201051344000646","174011545737251",28.01,37.30,0,328.82,408.78,217.9,208.4,1.008,1295600.5,1295600.5,1836,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235627,522514.00
05/30/2019 13:00,2,7.531,ACTIVE,219.84,364.29,60.043,1559235604,"201051344000867","174011545737251",28.05,40.00,0,333.03,412.98,213.8,204.4,0.968,1293208.9,1293208.9,1833,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235628,522515.00
05/30/2019 13:00,2,7.531,ACTIVE,219.84,364.89,60.033,1559235604,"201051344000633","174011545737251",28.15,37.80,0,336.04,413.89,214.6,205.2,1.008,1290513.7,1290513.7,1836,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235629,522516.00
05/30/2019 13:00,2,7.506,ACTIVE,218.48,362.19,60.043,1559235604,"201051344000955","174011545737251",28.84,37.50,0,328.82,409.08,219.2,209.6,1.030,1315955.7,1315955.7,1836,0,0,0,L,1122011218,1,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235630,522517.00
05/30/2019 13:00,2,7.422,ACTIVE,220.52,365.19,60.038,1559235604,"201051344000648","174011545737251",28.17,35.40,0,335.14,414.79,211.8,202.5,0.955,1305303.2,1305303.2,1834,0,0,0,L,1122011218,1,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235631,522518.00
05/30/2019 13:00,2,7.508,ACTIVE,220.74,363.69,60.081,1559235604,"201051344000645","174011545737251",27.87,38.80,0,336.04,412.68,211.8,202.5,0.955,1310478.4,1310478.4,1833,0,0,0,L,1122011218,1,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235632,522519.00
05/30/2019 13:00,2,7.428,ACTIVE,220.97,364.89,60.022,1559235604,"201051344000569","174011545737251",28.19,36.30,0,334.54,413.59,211.9,202.6,0.955,1326942.8,1326942.8,1837,0,0,0,L,1122011218,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235633,522520.00
05/30/2019 13:00,2,7.479,ACTIVE,220.97,370.60,60.028,1559235604,"179051228000119","174011545737251",28.27,41.80,0,336.04,412.98,214.1,204.7,1.016,113580.7,113580.7,1847,0,0,0,L,46974696,1,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559235634,522521.00
05/30/2019 13:15,2,7.527,ACTIVE,220.97,365.80,60.006,1559236504,"201051344000579","174011545737251",28.55,33.30,0,334.84,414.79,217.6,208.1,1.012,1327259.0,1327259.0,1835,0,0,0,L,1122011218,1,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236506,522522.00
05/30/2019 13:15,2,7.771,ACTIVE,219.61,363.09,60.012,1559236504,"201051344001025","174011545737251",27.71,39.30,0,336.64,412.38,218.2,208.6,0.968,1310515.3,1310515.3,1831,0,0,0,L,1122011218,1,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236507,522523.00
05/30/2019 13:15,2,7.463,ACTIVE,219.61,363.09,60.006,1559236504,"201051344001093","174011545737251",28.21,33.80,0,336.94,413.59,213.2,203.8,0.977,1293682.1,1293682.1,1838,0,0,0,L,1122011218,1,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236508,522524.00
05/30/2019 13:15,2,7.283,ACTIVE,220.97,365.80,59.996,1559236504,"201051344000458","174011545737251",28.63,38.00,0,333.33,415.39,211.2,201.9,0.994,1309580.4,1309580.4,1837,0,0,0,L,1122011218,1,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236508,522525.00
05/30/2019 13:15,2,7.678,ACTIVE,218.26,362.79,60.006,1559236504,"201051344000890","174011545737251",27.95,32.20,0,328.52,409.08,217.1,207.6,0.977,1308601.5,1308601.5,1836,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236509,522526.00
05/30/2019 13:15,2,7.641,ACTIVE,220.97,359.18,60.043,1559236504,"201051344000988","174011545737251",17.89,32.80,0,336.94,391.04,138.5,131.7,0.645,1004649.2,1004649.2,1832,0,0,0,L,1122011218,1,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236510,522527.00
05/30/2019 13:15,2,7.566,ACTIVE,219.84,363.69,60.006,1559236504,"201051344000582","174011545737251",27.97,36.30,0,336.64,415.39,214.2,204.8,0.981,1286839.2,1286839.2,1833,0,0,0,L,1122011218,1,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236511,522528.00
05/30/2019 13:15,2,7.535,ACTIVE,219.39,361.59,60.012,1559236504,"201051344000868","174011545737251",27.63,34.80,0,337.24,413.59,210.7,201.5,0.941,1295230.0,1295230.0,1835,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236512,522529.00
05/30/2019 13:15,2,7.238,ACTIVE,220.74,365.80,60.001,1559236504,"201051344000576","174011545737251",28.41,37.30,0,335.44,412.98,208.1,198.9,0.946,1312781.2,1312781.2,1839,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236513,522530.00
05/30/2019 13:15,2,7.535,ACTIVE,220.97,366.10,60.006,1559236504,"201051344001158","174011545737251",27.67,34.80,0,334.54,413.29,211.1,201.8,0.963,1289584.4,1289584.4,1834,0,0,0,L,1122011218,1,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236514,522531.00
05/30/2019 13:15,2,7.488,ACTIVE,219.61,363.39,60.012,1559236504,"201051344000917","174011545737251",28.17,41.80,0,335.44,410.88,213.6,204.3,0.990,1303436.6,1303436.6,1839,0,0,0,L,1122011218,1,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236515,522532.00
05/30/2019 13:15,2,7.525,ACTIVE,218.71,355.28,59.996,1559236504,"201051344000417","174011545737251",18.35,34.50,0,333.93,385.93,140.0,133.2,0.645,1040663.9,1040663.9,1838,0,0,0,L,1122011218,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236516,522533.00
05/30/2019 13:15,2,7.650,ACTIVE,218.03,362.79,59.996,1559236504,"201051344000685","174011545737251",28.07,31.30,0,329.73,409.08,217.6,208.1,1.034,1309836.0,1309836.0,1839,0,0,0,L,1122011218,1,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236517,522534.00
05/30/2019 13:15,2,7.719,ACTIVE,220.06,362.49,60.012,1559236504,"201051344000651","174011545737251",27.71,40.60,0,336.04,414.79,216.5,207.0,0.972,1303246.9,1303246.9,1835,0,0,0,L,1122011218,1,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236518,522535.00
05/30/2019 13:15,2,7.383,ACTIVE,218.71,362.19,60.001,1559236504,"201051344000594","174011545737251",28.94,36.80,0,328.52,411.78,216.2,206.8,0.986,1314825.5,1314825.5,1839,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236519,522536.00
05/30/2019 13:15,2,7.443,ACTIVE,220.97,364.89,60.006,1559236504,"201051344000469","174011545737251",28.01,33.00,0,333.93,413.89,211.1,201.8,0.963,1294946.7,1294946.7,1837,0,0,0,L,1122011218,1,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236520,522537.00
05/30/2019 13:15,2,7.723,ACTIVE,219.84,364.29,59.996,1559236504,"201051344000585","174011545737251",28.01,35.40,0,336.34,414.49,219.1,209.6,1.008,1317128.9,1317128.9,1836,0,0,0,L,1122011218,1,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236521,522538.00
05/30/2019 13:15,2,7.438,ACTIVE,221.42,367.60,60.006,1559236504,"201051344000853","174011545737251",28.01,38.80,0,335.74,411.78,211.0,201.7,0.959,1318170.4,1318170.4,1841,0,0,0,L,1122011218,1,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236522,522539.00
05/30/2019 13:15,2,7.539,ACTIVE,218.48,361.89,60.043,1559236504,"201051344001145","174011545737251",28.51,32.40,0,330.03,412.68,217.5,208.0,0.999,1318119.2,1318119.2,1838,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236523,522540.00
05/30/2019 13:15,2,7.477,ACTIVE,219.16,362.79,60.006,1559236504,"201051344000438","174011545737251",28.53,35.80,0,336.34,413.59,216.0,206.6,0.990,1311473.0,1311473.0,1834,0,0,0,L,1122011218,1,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236524,522541.00
05/30/2019 13:15,2,7.607,ACTIVE,219.39,363.09,60.001,1559236504,"201051344001135","174011545737251",28.15,41.00,0,336.64,412.38,216.8,207.3,0.959,1298383.1,1298383.1,1833,0,0,0,L,1122011218,1,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236525,522542.00
05/30/2019 13:15,2,7.457,ACTIVE,220.74,365.49,60.001,1559236504,"201051344000983","174011545737251",27.85,36.80,0,333.93,413.89,210.3,201.1,0.963,1316104.7,1316104.7,1835,0,0,0,L,1122011218,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236526,522543.00
05/30/2019 13:15,2,7.666,ACTIVE,219.61,363.69,60.006,1559236504,"201051344001203","174011545737251",27.87,38.40,0,337.24,413.29,216.2,206.8,0.999,1306187.9,1306187.9,1834,0,0,0,L,1122011218,1,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236527,522544.00
05/30/2019 13:15,2,7.473,ACTIVE,218.03,362.49,60.001,1559236504,"201051344001230","174011545737251",28.45,30.30,0,328.82,408.78,215.3,205.8,0.999,1301856.6,1301856.6,1844,0,0,0,L,1122011218,1,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236528,522545.00
05/30/2019 13:15,2,7.596,ACTIVE,218.26,361.29,60.012,1559236504,"201051344000646","174011545737251",27.97,36.50,0,328.82,409.08,215.1,205.7,0.990,1295652.6,1295652.6,1837,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236528,522546.00
05/30/2019 13:15,2,7.443,ACTIVE,219.61,362.79,60.012,1559236504,"201051344000867","174011545737251",27.99,40.20,0,335.44,412.38,211.0,201.7,0.950,1293259.9,1293259.9,1834,0,0,0,L,1122011218,1,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236529,522547.00
05/30/2019 13:15,2,7.467,ACTIVE,219.61,366.10,60.022,1559236504,"201051344000633","174011545737251",27.97,38.00,0,333.93,415.69,211.2,202.0,0.986,1290565.0,1290565.0,1837,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236530,522548.00
05/30/2019 13:15,2,7.697,ACTIVE,218.48,363.39,60.022,1559236504,"201051344000955","174011545737251",27.55,37.50,0,323.41,414.79,214.6,205.2,1.012,1316008.0,1316008.0,1837,0,0,0,L,1122011218,1,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236531,522549.00
