ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 13:15,2,7.293,ACTIVE,220.06,363.99,60.017,1559236504,"201051344000648","174011545737251",28.27,35.20,0,336.04,414.49,208.7,199.5,0.968,1305353.8,1305353.8,1835,0,0,0,L,1122011218,1,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236532,522550.00
05/30/2019 13:15,2,7.416,ACTIVE,220.52,363.09,59.985,1559236504,"201051344000645","174011545737251",27.85,38.40,0,336.34,412.68,209.2,200.0,0.950,1310529.1,1310529.1,1834,0,0,0,L,1122011218,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236533,522551.00
05/30/2019 13:15,2,7.324,ACTIVE,220.74,365.80,60.022,1559236504,"201051344000569","174011545737251",28.19,35.80,0,334.54,413.29,209.0,199.8,0.972,1326993.4,1326993.4,1838,0,0,0,L,1122011218,1,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236534,522552.00
05/30/2019 13:15,2,7.434,ACTIVE,220.52,371.21,60.006,1559236504,"179051228000119","174011545737251",28.05,42.30,0,338.44,413.89,211.2,201.9,1.012,113631.8,113631.8,1848,0,0,0,L,46974696,1,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559236535,522553.00
05/30/2019 13:30,2,7.336,ALERT,220.52,364.29,60.012,1559237403,"201051344000579","174011545737251",28.39,34.50,0,307.18,413.29,210.8,201.5,0.990,1327309.7,1327309.7,1836,0,0,0,L,1122011218,1,124.72,125.40,0002,29,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237406,522554.00
05/30/2019 13:30,2,7.539,ACTIVE,218.93,362.19,60.017,1559237403,"201051344001025","174011545737251",27.77,40.60,0,331.23,412.38,211.9,202.6,0.946,1310566.3,1310566.3,1832,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237407,522555.00
05/30/2019 13:30,2,7.346,ACTIVE,219.16,362.79,60.043,1559237403,"201051344001093","174011545737251",27.77,35.80,0,330.93,413.59,206.6,197.5,0.941,1293732.0,1293732.0,1839,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237407,522556.00
05/30/2019 13:30,2,7.197,ACTIVE,220.52,366.40,60.017,1559237403,"201051344000458","174011545737251",28.31,38.80,0,335.44,412.68,206.0,196.9,0.950,1309630.1,1309630.1,1838,0,0,0,L,1122011218,1,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237408,522557.00
05/30/2019 13:30,2,7.484,ACTIVE,217.58,360.69,60.012,1559237403,"201051344000890","174011545737251",27.81,32.60,0,329.73,408.18,210.6,201.4,0.963,1308652.4,1308652.4,1837,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237409,522558.00
05/30/2019 13:30,2,7.369,ACTIVE,220.52,358.88,60.043,1559237403,"201051344000988","174011545737251",18.11,34.80,0,337.54,390.44,135.1,128.5,0.623,1004681.6,1004681.6,1833,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237410,522559.00
05/30/2019 13:30,2,7.410,ACTIVE,219.16,363.99,60.022,1559237403,"201051344000582","174011545737251",27.65,37.80,0,332.13,414.19,207.4,198.2,0.963,1286889.3,1286889.3,1834,0,0,0,L,1122011218,1,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237411,522560.00
05/30/2019 13:30,2,7.381,ACTIVE,218.93,360.99,60.012,1559237403,"201051344000868","174011545737251",27.57,34.80,0,336.94,412.08,206.0,196.9,0.928,1295279.6,1295279.6,1836,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237412,522561.00
05/30/2019 13:30,2,7.232,ACTIVE,220.29,365.80,60.022,1559237403,"201051344000576","174011545737251",27.93,37.80,0,335.44,411.78,204.6,195.6,0.941,1312830.4,1312830.4,1840,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237413,522562.00
05/30/2019 13:30,2,7.328,ACTIVE,220.74,366.40,60.022,1559237403,"201051344001158","174011545737251",27.71,35.80,0,335.14,411.78,205.5,196.4,0.924,1289634.0,1289634.0,1835,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237414,522563.00
05/30/2019 13:30,2,7.451,ACTIVE,219.16,360.69,60.022,1559237403,"201051344000917","174011545737251",27.39,43.00,0,331.23,407.27,206.7,197.5,0.955,1303486.6,1303486.6,1840,0,0,0,L,1122011218,1,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237415,522564.00
05/30/2019 13:30,2,7.404,ACTIVE,218.26,354.07,60.022,1559237403,"201051344000417","174011545737251",18.11,35.40,0,333.03,385.33,135.8,129.1,0.636,1040696.5,1040696.5,1839,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237416,522565.00
05/30/2019 13:30,2,7.455,ACTIVE,217.58,360.08,60.022,1559237403,"201051344000685","174011545737251",27.99,31.30,0,330.03,408.18,211.2,202.0,1.003,1309887.1,1309887.1,1840,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237417,522566.00
05/30/2019 13:30,2,7.543,ACTIVE,219.61,362.19,60.028,1559237403,"201051344000651","174011545737251",27.65,41.30,0,331.23,414.49,211.1,201.8,0.955,1303297.7,1303297.7,1836,0,0,0,L,1122011218,1,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237418,522567.00
05/30/2019 13:30,2,7.270,ACTIVE,218.48,360.69,60.017,1559237403,"201051344000594","174011545737251",28.59,38.00,0,329.73,412.08,210.4,201.1,0.955,1314876.3,1314876.3,1840,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237419,522568.00
05/30/2019 13:30,2,7.355,ACTIVE,220.52,365.80,60.028,1559237403,"201051344000469","174011545737251",27.75,35.00,0,334.54,412.68,206.8,197.7,0.990,1294996.4,1294996.4,1838,0,0,0,L,1122011218,1,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237420,522569.00
05/30/2019 13:30,2,7.521,ACTIVE,219.39,363.09,60.028,1559237403,"201051344000585","174011545737251",28.05,35.80,0,332.43,413.59,213.5,204.1,0.994,1317180.3,1317180.3,1837,0,0,0,L,1122011218,1,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237421,522570.00
05/30/2019 13:30,2,7.367,ACTIVE,220.74,365.49,60.022,1559237403,"201051344000853","174011545737251",27.75,40.40,0,335.14,410.58,207.0,197.8,0.950,1318220.0,1318220.0,1842,0,0,0,L,1122011218,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237422,522571.00
05/30/2019 13:30,2,7.412,ACTIVE,217.80,360.08,60.033,1559237403,"201051344001145","174011545737251",28.29,32.80,0,330.33,408.78,212.3,203.0,0.972,1318170.4,1318170.4,1839,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237423,522572.00
05/30/2019 13:30,2,7.477,ACTIVE,218.71,361.29,60.022,1559237403,"201051344000438","174011545737251",27.79,36.30,0,330.93,408.48,210.3,201.0,0.963,1311523.8,1311523.8,1835,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237424,522573.00
05/30/2019 13:30,2,7.486,ACTIVE,218.93,360.99,60.028,1559237403,"201051344001135","174011545737251",27.91,42.30,0,330.33,430.12,211.6,202.3,0.946,1298433.9,1298433.9,1834,0,0,0,L,1122011218,1,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237425,522574.00
05/30/2019 13:30,2,7.309,ACTIVE,220.52,366.10,60.043,1559237403,"201051344000983","174011545737251",27.99,38.00,0,334.84,412.68,207.1,197.9,0.963,1316154.3,1316154.3,1836,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237426,522575.00
05/30/2019 13:30,2,7.504,ACTIVE,219.39,361.89,60.028,1559237403,"201051344001203","174011545737251",27.75,39.50,0,332.13,412.98,211.0,201.7,0.959,1306238.6,1306238.6,1835,0,0,0,L,1122011218,1,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237426,522576.00
05/30/2019 13:30,2,7.385,ACTIVE,217.80,359.48,60.022,1559237403,"201051344001230","174011545737251",27.97,31.00,0,329.43,407.57,209.1,199.9,0.968,1301907.0,1301907.0,1845,0,0,0,L,1122011218,1,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237427,522577.00
05/30/2019 13:30,2,7.477,ACTIVE,218.03,361.59,60.038,1559237403,"201051344000646","174011545737251",27.69,38.00,0,328.52,408.48,209.7,200.5,0.972,1295703.1,1295703.1,1838,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237428,522578.00
05/30/2019 13:30,2,7.330,ACTIVE,219.16,361.89,60.033,1559237403,"201051344000867","174011545737251",27.87,40.80,0,332.73,411.18,207.0,197.9,0.932,1293309.6,1293309.6,1835,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237429,522579.00
05/30/2019 13:30,2,7.326,ACTIVE,219.39,363.69,60.033,1559237403,"201051344000633","174011545737251",27.91,38.60,0,336.04,412.38,206.9,197.8,0.963,1290614.8,1290614.8,1838,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237430,522580.00
05/30/2019 13:30,2,7.312,ACTIVE,218.03,362.49,60.038,1559237403,"201051344000955","174011545737251",28.21,37.50,0,329.13,408.18,208.7,199.5,0.990,1316058.5,1316058.5,1838,0,0,0,L,1122011218,1,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237431,522581.00
05/30/2019 13:30,2,7.250,ACTIVE,219.84,363.09,60.070,1559237403,"201051344000648","174011545737251",27.85,35.20,0,336.34,412.68,204.6,195.5,0.924,1305403.0,1305403.0,1836,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237432,522582.00
05/30/2019 13:30,2,7.408,ACTIVE,220.06,366.10,60.038,1559237403,"201051344000645","174011545737251",27.41,38.60,0,336.64,411.48,205.7,196.6,0.919,1310578.5,1310578.5,1835,0,0,0,L,1122011218,1,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237433,522583.00
05/30/2019 13:30,2,7.352,ACTIVE,220.29,365.19,60.038,1559237403,"201051344000569","174011545737251",27.63,37.00,0,335.44,412.98,205.5,196.5,0.950,1327042.7,1327042.7,1839,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237434,522584.00
05/30/2019 13:30,2,7.395,ACTIVE,220.06,370.30,60.038,1559237403,"179051228000119","174011545737251",27.71,42.00,0,336.94,416.59,207.4,198.3,0.990,113681.7,113681.7,1849,0,0,0,L,46974696,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559237435,522585.00
05/30/2019 13:45,2,7.441,ACTIVE,221.19,366.70,60.017,1559238304,"201051344000579","174011545737251",28.63,35.60,0,335.44,412.98,215.7,206.3,1.008,1327360.5,1327360.5,1838,0,0,0,L,1122011218,1,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238305,522586.00
05/30/2019 13:45,2,7.771,ACTIVE,219.16,362.19,60.017,1559238304,"201051344001025","174011545737251",27.55,42.30,0,332.43,410.28,216.9,207.4,0.955,1310617.5,1310617.5,1833,0,0,0,L,1122011218,1,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238306,522587.00
05/30/2019 13:45,2,7.477,ACTIVE,219.39,363.09,60.022,1559238304,"201051344001093","174011545737251",27.91,35.60,0,336.04,412.08,211.4,202.1,0.963,1293781.8,1293781.8,1840,0,0,0,L,1122011218,1,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238307,522588.00
05/30/2019 13:45,2,7.311,ACTIVE,220.74,361.59,60.017,1559238304,"201051344000458","174011545737251",28.37,39.50,0,330.33,414.79,210.1,200.8,0.963,1309679.8,1309679.8,1839,0,0,0,L,1122011218,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238308,522589.00
05/30/2019 13:45,2,7.621,ACTIVE,217.80,362.19,60.038,1559238304,"201051344000890","174011545737251",27.97,32.80,0,329.43,408.18,215.9,206.4,1.008,1308703.4,1308703.4,1838,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238309,522590.00
05/30/2019 13:45,2,7.568,ACTIVE,220.74,357.98,60.012,1559238304,"201051344000988","174011545737251",17.93,35.60,0,336.34,390.14,137.5,130.8,0.636,1004714.0,1004714.0,1834,0,0,0,L,1122011218,1,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238310,522591.00
05/30/2019 13:45,2,7.543,ACTIVE,219.61,363.69,60.022,1559238304,"201051344000582","174011545737251",27.85,38.80,0,335.44,412.38,212.6,203.3,0.986,1286939.5,1286939.5,1835,0,0,0,L,1122011218,1,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238311,522592.00
05/30/2019 13:45,2,7.486,ACTIVE,219.39,364.59,60.028,1559238304,"201051344000868","174011545737251",27.55,35.80,0,336.64,412.08,208.9,199.7,0.950,1295329.2,1295329.2,1837,0,0,0,L,1122011218,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238312,522593.00
05/30/2019 13:45,2,7.389,ACTIVE,220.74,365.19,60.012,1559238304,"201051344000576","174011545737251",27.71,38.00,0,334.84,412.68,207.4,198.2,0.968,1312879.7,1312879.7,1841,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238313,522594.00
05/30/2019 13:45,2,7.445,ACTIVE,220.97,365.80,60.012,1559238304,"201051344001158","174011545737251",27.83,37.00,0,335.14,412.38,209.8,200.6,0.963,1289683.6,1289683.6,1836,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238314,522595.00
05/30/2019 13:45,2,7.576,ACTIVE,218.93,362.19,60.012,1559238304,"201051344000917","174011545737251",27.73,42.80,0,332.43,406.67,212.6,203.3,0.986,1303536.7,1303536.7,1841,0,0,0,L,1122011218,1,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238315,522596.00
05/30/2019 13:45,2,7.533,ACTIVE,218.26,354.67,60.028,1559238304,"201051344000417","174011545737251",18.29,35.20,0,333.03,384.73,139.5,132.7,0.645,1040729.2,1040729.2,1840,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238316,522597.00
05/30/2019 13:45,2,7.600,ACTIVE,217.80,362.49,60.022,1559238304,"201051344000685","174011545737251",28.23,31.30,0,329.43,407.27,217.2,207.8,1.056,1309938.2,1309938.2,1841,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238316,522598.00
05/30/2019 13:45,2,7.746,ACTIVE,219.61,363.39,60.022,1559238304,"201051344000651","174011545737251",27.55,41.80,0,336.04,413.89,216.1,206.7,0.977,1303348.7,1303348.7,1837,0,0,0,L,1122011218,1,126.07,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238317,522599.00
05/30/2019 13:45,2,7.500,ACTIVE,218.71,361.89,60.028,1559238304,"201051344000594","174011545737251",28.45,39.30,0,329.73,409.38,215.9,206.5,0.977,1314927.0,1314927.0,1841,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238318,522600.00
05/30/2019 13:45,2,7.492,ACTIVE,220.97,365.19,60.017,1559238304,"201051344000469","174011545737251",27.69,36.00,0,335.14,412.68,210.0,200.8,0.981,1295046.1,1295046.1,1839,0,0,0,L,1122011218,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238320,522601.00
05/30/2019 13:45,2,7.756,ACTIVE,219.39,363.09,60.065,1559238304,"201051344000585","174011545737251",27.91,35.80,0,336.64,413.89,219.2,209.6,1.012,1317231.8,1317231.8,1838,0,0,0,L,1122011218,1,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238320,522602.00
05/30/2019 13:45,2,7.459,ACTIVE,221.19,365.80,60.028,1559238304,"201051344000853","174011545737251",27.79,40.60,0,335.14,410.88,209.9,200.7,0.963,1318269.8,1318269.8,1843,0,0,0,L,1122011218,1,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238321,522603.00
05/30/2019 13:45,2,7.512,ACTIVE,217.58,360.99,60.022,1559238304,"201051344001145","174011545737251",28.65,33.30,0,329.43,409.08,217.8,208.3,1.008,1318221.7,1318221.7,1840,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238322,522604.00
05/30/2019 13:45,2,7.625,ACTIVE,218.71,362.79,60.028,1559238304,"201051344000438","174011545737251",27.99,36.00,0,332.43,408.48,216.1,206.7,0.999,1311574.5,1311574.5,1836,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238323,522605.00
05/30/2019 13:45,2,7.637,ACTIVE,218.93,361.89,60.028,1559238304,"201051344001135","174011545737251",28.05,42.00,0,331.23,407.87,217.0,207.5,0.968,1298484.9,1298484.9,1835,0,0,0,L,1122011218,1,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238324,522606.00
05/30/2019 13:45,2,7.381,ACTIVE,220.74,365.80,60.054,1559238304,"201051344000983","174011545737251",28.13,38.60,0,335.74,412.98,210.2,200.9,0.963,1316204.1,1316204.1,1837,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238325,522607.00
05/30/2019 13:45,2,7.672,ACTIVE,219.16,361.59,60.022,1559238304,"201051344001203","174011545737251",27.79,41.30,0,337.54,409.98,215.8,206.4,0.990,1306289.4,1306289.4,1836,0,0,0,L,1122011218,1,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238326,522608.00
05/30/2019 13:45,2,7.486,ACTIVE,217.80,358.88,60.022,1559238304,"201051344001230","174011545737251",28.33,31.00,0,329.13,407.87,214.6,205.2,0.999,1301957.5,1301957.5,1846,0,0,0,L,1122011218,1,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238327,522609.00
05/30/2019 13:45,2,7.652,ACTIVE,217.80,363.09,60.017,1559238304,"201051344000646","174011545737251",27.81,38.00,0,326.72,409.98,215.5,206.1,0.999,1295753.7,1295753.7,1839,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238328,522610.00
05/30/2019 13:45,2,7.357,ACTIVE,219.39,362.19,60.022,1559238304,"201051344000867","174011545737251",28.21,40.80,0,333.03,410.88,210.1,200.8,0.950,1293359.3,1293359.3,1836,0,0,0,L,1122011218,1,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238329,522611.00
05/30/2019 13:45,2,7.490,ACTIVE,219.39,363.69,60.022,1559238304,"201051344000633","174011545737251",27.85,38.80,0,333.63,414.79,211.2,201.9,0.968,1290664.6,1290664.6,1839,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238330,522612.00
05/30/2019 13:45,2,7.625,ACTIVE,218.03,360.69,60.006,1559238304,"201051344000955","174011545737251",27.85,37.30,0,329.13,408.18,215.0,205.6,1.012,1316109.0,1316109.0,1839,0,0,0,L,1122011218,1,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238331,522613.00
05/30/2019 13:45,2,7.322,ACTIVE,220.06,362.49,60.054,1559238304,"201051344000648","174011545737251",28.05,35.80,0,336.34,412.98,208.0,198.8,0.972,1305452.2,1305452.2,1837,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238332,522614.00
05/30/2019 13:45,2,7.451,ACTIVE,220.29,364.29,60.033,1559238304,"201051344000645","174011545737251",27.63,39.00,0,336.34,412.08,208.4,199.3,0.937,1310628.0,1310628.0,1836,0,0,0,L,1122011218,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238333,522615.00
05/30/2019 13:45,2,7.424,ACTIVE,220.52,364.29,59.996,1559238304,"201051344000569","174011545737251",27.75,37.50,0,334.84,412.08,208.6,199.4,0.968,1327092.3,1327092.3,1840,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238334,522616.00
05/30/2019 13:45,2,7.375,ACTIVE,220.52,370.60,60.017,1559238304,"179051228000119","174011545737251",28.25,42.80,0,336.64,412.68,211.0,201.7,1.008,113731.7,113731.7,1850,0,0,0,L,46974696,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559238335,522617.00
05/30/2019 14:00,2,5.572,ALERT,218.93,357.68,60.017,1559239204,"201051344000579","174011545737251",28.51,35.00,0,305.98,413.89,160.9,153.3,0.773,1327410.5,1327410.5,1839,0,0,0,L,1122011218,1,124.27,124.72,0002,29,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239206,522618.00
05/30/2019 14:00,2,6.582,ALERT,218.48,358.58,60.012,1559239204,"201051344001025","174011545737251",27.73,41.00,0,299.97,409.68,184.9,176.6,0.849,1310667.6,1310667.6,1834,0,0,0,L,1122011218,1,124.72,124.04,0002,35,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239208,522619.00
05/30/2019 14:00,2,6.816,ACTIVE,219.16,360.69,60.022,1559239204,"201051344001093","174011545737251",28.27,35.40,0,332.13,412.08,195.2,186.5,0.897,1293830.8,1293830.8,1841,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239209,522620.00
05/30/2019 14:00,2,6.990,ACTIVE,220.52,363.69,60.028,1559239204,"201051344000458","174011545737251",28.51,39.00,0,334.84,412.98,201.9,193.0,0.932,1309728.9,1309728.9,1840,0,0,0,L,1122011218,1,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239210,522621.00
05/30/2019 14:00,2,7.176,ACTIVE,218.03,359.78,60.028,1559239204,"201051344000890","174011545737251",28.25,31.80,0,329.43,409.38,205.3,196.2,0.932,1308753.6,1308753.6,1839,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239211,522622.00
05/30/2019 14:00,2,7.172,ACTIVE,220.74,358.88,60.017,1559239204,"201051344000988","174011545737251",18.59,35.00,0,329.13,399.46,135.0,128.4,0.619,1004745.9,1004745.9,1835,0,0,0,L,1122011218,1,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239212,522623.00
05/30/2019 14:00,2,7.342,ACTIVE,219.61,363.99,60.033,1559239204,"201051344000582","174011545737251",28.09,38.20,0,331.23,413.89,208.7,199.5,0.968,1286988.9,1286988.9,1836,0,0,0,L,1122011218,1,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239213,522624.00
05/30/2019 14:00,2,7.383,ACTIVE,219.16,362.49,60.033,1559239204,"201051344000868","174011545737251",27.59,34.50,0,324.92,422.30,206.3,197.2,0.928,1295377.9,1295377.9,1838,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239214,522625.00
05/30/2019 14:00,2,7.082,ACTIVE,220.29,365.49,60.033,1559239204,"201051344000576","174011545737251",28.39,37.30,0,319.21,427.71,203.5,194.5,0.959,1312928.0,1312928.0,1842,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239215,522626.00
05/30/2019 14:00,2,7.152,ACTIVE,220.52,362.19,60.033,1559239204,"201051344001158","174011545737251",28.29,35.60,0,319.81,413.89,204.8,195.7,0.950,1289732.5,1289732.5,1837,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239216,522627.00
05/30/2019 14:00,2,7.223,ACTIVE,219.16,362.49,60.022,1559239204,"201051344000917","174011545737251",28.01,43.80,0,329.73,407.57,204.7,195.7,0.955,1303586.1,1303586.1,1842,0,0,0,L,1122011218,1,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239217,522628.00
05/30/2019 14:00,2,7.117,ACTIVE,218.48,353.77,60.054,1559239204,"201051344000417","174011545737251",18.67,34.30,0,315.30,407.87,134.6,127.9,0.619,1040761.4,1040761.4,1841,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239218,522629.00
05/30/2019 14:00,2,7.344,ACTIVE,218.03,363.09,60.033,1559239204,"201051344000685","174011545737251",28.57,30.80,0,329.73,408.48,212.5,203.2,1.008,1309988.5,1309988.5,1842,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239219,522630.00
05/30/2019 14:00,2,7.447,ALERT,219.84,363.69,60.038,1559239204,"201051344000651","174011545737251",28.23,40.60,0,299.97,414.49,212.8,203.4,0.968,1303398.6,1303398.6,1838,0,0,0,L,1122011218,1,126.07,124.04,0002,36,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239220,522631.00
05/30/2019 14:00,2,7.379,ACTIVE,218.48,364.29,60.038,1559239204,"201051344000594","174011545737251",28.43,38.80,0,316.20,423.20,212.4,203.1,0.959,1314977.2,1314977.2,1842,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239221,522632.00
05/30/2019 14:00,2,7.305,ACTIVE,220.74,362.79,60.038,1559239204,"201051344000469","174011545737251",28.15,34.50,0,333.93,413.29,208.2,199.0,0.990,1295095.0,1295095.0,1840,0,0,0,L,1122011218,1,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239222,522633.00
05/30/2019 14:00,2,7.660,ACTIVE,219.84,364.89,60.043,1559239204,"201051344000585","174011545737251",28.07,35.20,0,331.83,415.09,217.5,208.0,1.012,1317282.7,1317282.7,1839,0,0,0,L,1122011218,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239223,522634.00
05/30/2019 14:00,2,7.279,ACTIVE,221.19,364.29,60.043,1559239204,"201051344000853","174011545737251",28.27,39.80,0,335.44,411.48,208.3,199.1,0.968,1318318.6,1318318.6,1844,0,0,0,L,1122011218,1,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239224,522635.00
05/30/2019 14:00,2,7.338,ALERT,218.26,362.19,60.033,1559239204,"201051344001145","174011545737251",28.96,32.80,0,300.87,410.28,215.2,205.8,0.981,1318272.1,1318272.1,1841,0,0,0,L,1122011218,1,124.94,123.59,0002,31,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239226,522636.00
05/30/2019 14:00,2,7.369,ALERT,219.16,363.09,60.070,1559239204,"201051344000438","174011545737251",28.53,35.80,0,283.14,409.38,212.7,203.4,0.972,1311624.4,1311624.4,1837,0,0,0,L,1122011218,1,125.62,124.27,0002,33,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239228,522637.00
05/30/2019 14:00,2,7.646,ACTIVE,219.16,363.39,60.028,1559239204,"201051344001135","174011545737251",27.93,42.00,0,315.90,426.51,216.3,206.8,0.972,1298535.3,1298535.3,1836,0,0,0,L,1122011218,1,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239229,522638.00
05/30/2019 14:00,2,7.461,ACTIVE,220.74,365.49,60.028,1559239204,"201051344000983","174011545737251",28.19,37.80,0,333.63,413.29,212.9,203.6,0.990,1316253.0,1316253.0,1838,0,0,0,L,1122011218,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239230,522639.00
05/30/2019 14:00,2,7.732,ACTIVE,219.61,363.09,60.012,1559239204,"201051344001203","174011545737251",27.75,41.30,0,331.23,411.78,217.2,207.8,0.994,1306339.5,1306339.5,1837,0,0,0,L,1122011218,1,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239230,522640.00
05/30/2019 14:00,2,7.508,ALERT,218.26,362.19,60.033,1559239204,"201051344001230","174011545737251",28.57,30.50,0,300.87,408.48,217.2,207.7,0.999,1302007.2,1302007.2,1847,0,0,0,L,1122011218,1,125.17,123.59,0002,26,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239232,522641.00
05/30/2019 14:00,2,7.719,ALERT,218.26,363.69,60.043,1559239204,"201051344000646","174011545737251",28.09,37.30,0,288.55,408.78,219.4,209.9,1.012,1295803.6,1295803.6,1840,0,0,0,L,1122011218,1,125.17,123.81,0002,32,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239235,522642.00
05/30/2019 14:00,2,7.664,ACTIVE,219.61,362.79,60.033,1559239204,"201051344000867","174011545737251",27.93,40.00,0,315.60,419.90,216.7,207.2,0.977,1293408.5,1293408.5,1837,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239236,522643.00
05/30/2019 14:00,2,7.740,ACTIVE,219.61,365.49,60.043,1559239204,"201051344000633","174011545737251",27.71,38.40,0,332.73,413.59,217.1,207.7,1.012,1290713.9,1290713.9,1840,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239236,522644.00
05/30/2019 14:00,2,7.814,ALERT,218.48,356.78,60.070,1559239204,"201051344000955","174011545737251",27.87,37.80,0,290.95,412.68,220.3,210.8,1.008,1316158.8,1316158.8,1840,0,0,0,L,1122011218,1,124.94,124.04,0002,32,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239238,522645.00
05/30/2019 14:00,2,7.496,ACTIVE,220.52,365.19,60.033,1559239204,"201051344000648","174011545737251",28.37,36.00,0,331.23,413.89,215.4,206.0,0.994,1305500.9,1305500.9,1838,0,0,0,L,1122011218,1,124.49,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239239,522646.00
05/30/2019 14:00,2,7.598,ACTIVE,220.74,365.80,60.049,1559239204,"201051344000645","174011545737251",28.09,38.60,0,331.23,416.59,216.2,206.7,0.977,1310676.8,1310676.8,1837,0,0,0,L,1122011218,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239240,522647.00
05/30/2019 14:00,2,7.641,ACTIVE,220.74,365.19,60.043,1559239204,"201051344000569","174011545737251",27.91,37.80,0,321.01,422.00,215.9,206.5,0.999,1327141.1,1327141.1,1841,0,0,0,L,1122011218,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239241,522648.00
05/30/2019 14:00,2,7.635,ACTIVE,220.29,372.11,60.043,1559239204,"179051228000119","174011545737251",28.15,42.50,0,326.72,423.81,217.6,208.1,1.039,113781.1,113781.1,1851,0,0,0,L,46974696,1,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559239242,522649.00
05/30/2019 14:15,2,7.129,ACTIVE,220.97,366.10,60.028,1559240104,"201051344000579","174011545737251",28.84,35.20,0,333.93,416.59,208.3,199.1,0.977,1327460.0,1327460.0,1841,0,0,0,L,1122011218,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240105,522650.00
05/30/2019 14:15,2,7.531,ACTIVE,219.16,363.09,60.017,1559240104,"201051344001025","174011545737251",27.57,40.00,0,331.53,414.79,210.4,201.2,0.941,1310717.4,1310717.4,1836,0,0,0,L,1122011218,1,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240106,522651.00
05/30/2019 14:15,2,7.193,ACTIVE,219.16,362.49,60.022,1559240104,"201051344001093","174011545737251",27.99,35.40,0,332.43,415.69,203.9,194.9,0.941,1293879.1,1293879.1,1842,0,0,0,L,1122011218,1,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240107,522652.00
05/30/2019 14:15,2,7.123,ACTIVE,219.84,362.79,60.017,1559240104,"201051344000458","174011545737251",28.45,38.20,0,333.03,414.79,205.2,196.1,0.959,1309777.4,1309777.4,1841,0,0,0,L,1122011218,1,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240108,522653.00
05/30/2019 14:15,2,7.428,ACTIVE,218.03,360.38,60.022,1559240104,"201051344000890","174011545737251",27.85,31.30,0,329.43,411.78,209.4,200.2,0.955,1308803.2,1308803.2,1840,0,0,0,L,1122011218,1,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240109,522654.00
05/30/2019 14:15,2,7.260,ACTIVE,220.52,360.08,60.012,1559240104,"201051344000988","174011545737251",18.29,34.00,0,336.94,392.55,134.5,127.9,0.632,1004777.4,1004777.4,1836,0,0,0,L,1122011218,1,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240110,522655.00
05/30/2019 14:15,2,7.275,ACTIVE,219.16,363.39,60.059,1559240104,"201051344000582","174011545737251",28.07,38.40,0,330.63,418.39,206.8,197.6,0.955,1287037.7,1287037.7,1837,0,0,0,L,1122011218,1,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240111,522656.00
05/30/2019 14:15,2,7.211,ACTIVE,218.93,361.89,60.028,1559240104,"201051344000868","174011545737251",27.99,34.00,0,332.73,415.39,204.4,195.4,0.928,1295426.1,1295426.1,1839,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240112,522657.00
05/30/2019 14:15,2,7.176,ACTIVE,220.29,366.10,60.022,1559240104,"201051344000576","174011545737251",27.91,36.30,0,334.54,414.79,202.7,193.7,0.932,1312975.8,1312975.8,1843,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240113,522658.00
05/30/2019 14:15,2,7.227,ACTIVE,220.52,364.59,60.028,1559240104,"201051344001158","174011545737251",27.97,35.60,0,333.93,415.09,204.6,195.5,0.955,1289780.8,1289780.8,1838,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240114,522659.00
05/30/2019 14:15,2,7.240,ACTIVE,218.93,360.38,60.017,1559240104,"201051344000917","174011545737251",28.19,43.20,0,330.93,410.58,206.6,197.5,0.955,1303634.9,1303634.9,1843,0,0,0,L,1122011218,1,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240115,522660.00
05/30/2019 14:15,2,7.211,ACTIVE,218.26,354.37,60.022,1559240104,"201051344000417","174011545737251",18.61,34.00,0,332.73,387.74,135.8,129.1,0.632,1040793.2,1040793.2,1842,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240116,522661.00
05/30/2019 14:15,2,7.287,ACTIVE,217.58,361.59,60.022,1559240104,"201051344000685","174011545737251",28.65,29.50,0,330.03,412.08,211.2,202.0,1.012,1310038.3,1310038.3,1843,0,0,0,L,1122011218,1,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240117,522662.00
05/30/2019 14:15,2,7.396,ACTIVE,219.61,363.99,60.049,1559240104,"201051344000651","174011545737251",28.09,40.60,0,331.83,417.49,210.5,201.2,0.950,1303448.2,1303448.2,1840,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240118,522663.00
05/30/2019 14:15,2,7.213,ACTIVE,218.26,361.89,60.038,1559240104,"201051344000594","174011545737251",28.65,38.40,0,329.13,413.29,209.3,200.1,0.946,1315026.5,1315026.5,1843,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240119,522664.00
05/30/2019 14:15,2,7.246,ACTIVE,220.74,365.19,60.017,1559240104,"201051344000469","174011545737251",28.15,34.50,0,333.33,415.69,206.6,197.5,0.963,1295143.2,1295143.2,1841,0,0,0,L,1122011218,1,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240120,522665.00
05/30/2019 14:15,2,7.646,ACTIVE,219.61,362.79,60.038,1559240104,"201051344000585","174011545737251",27.83,35.00,0,331.53,417.79,215.5,206.0,1.003,1317333.0,1317333.0,1840,0,0,0,L,1122011218,1,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240120,522666.00
05/30/2019 14:15,2,7.307,ACTIVE,220.97,366.10,60.028,1559240104,"201051344000853","174011545737251",28.19,38.40,0,335.14,415.09,208.6,199.4,0.963,1318366.9,1318366.9,1845,0,0,0,L,1122011218,1,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240121,522667.00
05/30/2019 14:15,2,7.424,ACTIVE,218.03,361.89,60.022,1559240104,"201051344001145","174011545737251",28.65,32.60,0,330.03,412.68,215.5,206.1,0.981,1318322.0,1318322.0,1843,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240122,522668.00
05/30/2019 14:15,2,7.443,ACTIVE,218.93,361.89,60.059,1559240104,"201051344000438","174011545737251",28.19,35.20,0,331.23,412.08,212.4,203.1,0.968,1311673.7,1311673.7,1839,0,0,0,L,1122011218,1,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240123,522669.00
05/30/2019 14:15,2,7.562,ACTIVE,218.93,362.79,60.022,1559240104,"201051344001135","174011545737251",27.87,41.50,0,330.93,412.68,213.5,204.2,0.946,1298584.8,1298584.8,1837,0,0,0,L,1122011218,1,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240124,522670.00
05/30/2019 14:15,2,7.248,ACTIVE,220.74,365.19,60.033,1559240104,"201051344000983","174011545737251",28.43,37.30,0,333.63,415.39,208.7,199.5,0.963,1316301.3,1316301.3,1839,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240125,522671.00
05/30/2019 14:15,2,7.604,ACTIVE,219.39,362.79,60.070,1559240104,"201051344001203","174011545737251",27.49,42.50,0,332.43,414.79,211.7,202.4,0.968,1306388.7,1306388.7,1838,0,0,0,L,1122011218,1,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240126,522672.00
05/30/2019 14:15,2,7.352,ACTIVE,217.80,360.99,60.075,1559240104,"201051344001230","174011545737251",28.35,30.30,0,329.43,410.58,210.8,201.6,0.963,1302056.1,1302056.1,1849,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240127,522673.00
05/30/2019 14:15,2,7.480,ACTIVE,218.03,361.89,60.017,1559240104,"201051344000646","174011545737251",28.01,36.50,0,327.62,413.59,212.2,202.9,0.981,1295852.7,1295852.7,1842,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240128,522674.00
05/30/2019 14:15,2,7.355,ACTIVE,219.39,362.49,60.022,1559240104,"201051344000867","174011545737251",27.95,38.60,0,332.13,415.09,208.3,199.1,0.924,1293456.5,1293456.5,1838,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240129,522675.00
05/30/2019 14:15,2,7.262,ACTIVE,219.39,365.49,60.028,1559240104,"201051344000633","174011545737251",28.29,37.00,0,333.33,415.99,208.1,198.9,0.977,1290762.0,1290762.0,1841,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240130,522676.00
05/30/2019 14:15,2,7.207,ACTIVE,218.03,358.58,60.028,1559240104,"201051344000955","174011545737251",28.73,37.30,0,322.81,414.19,209.2,199.9,0.963,1316207.6,1316207.6,1842,0,0,0,L,1122011218,1,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240131,522677.00
05/30/2019 14:15,2,7.188,ACTIVE,220.06,365.80,60.022,1559240104,"201051344000648","174011545737251",28.29,34.50,0,334.84,415.99,205.9,196.8,0.955,1305548.4,1305548.4,1839,0,0,0,L,1122011218,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240132,522678.00
05/30/2019 14:15,2,7.273,ACTIVE,220.29,364.89,60.038,1559240104,"201051344000645","174011545737251",28.09,37.50,0,334.24,415.09,206.8,197.7,0.946,1310724.5,1310724.5,1838,0,0,0,L,1122011218,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240132,522679.00
05/30/2019 14:15,2,7.260,ACTIVE,220.29,365.19,60.028,1559240104,"201051344000569","174011545737251",28.19,36.80,0,333.63,415.39,207.2,198.1,0.955,1327188.9,1327188.9,1842,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240134,522680.00
05/30/2019 14:15,2,7.320,ACTIVE,220.29,371.51,60.022,1559240104,"179051228000119","174011545737251",28.17,41.80,0,336.34,416.29,208.7,199.5,0.999,113829.3,113829.3,1852,0,0,0,L,46974696,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559240135,522681.00
05/30/2019 14:30,2,6.986,ACTIVE,220.29,363.69,59.985,1559241004,"201051344000579","174011545737251",28.45,34.30,0,335.74,411.48,201.3,192.3,0.937,1327508.7,1327508.7,1842,0,0,0,L,1122011218,1,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241005,522682.00
05/30/2019 14:30,2,7.273,ACTIVE,218.93,359.18,59.980,1559241004,"201051344001025","174011545737251",27.81,40.60,0,328.22,412.68,204.6,195.6,0.897,1310766.7,1310766.7,1837,0,0,0,L,1122011218,1,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241006,522683.00
05/30/2019 14:30,2,6.984,ACTIVE,219.16,361.59,59.980,1559241004,"201051344001093","174011545737251",28.11,35.40,0,323.11,415.39,198.7,189.9,0.906,1293926.8,1293926.8,1843,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241007,522684.00
05/30/2019 14:30,2,6.908,ACTIVE,220.52,362.19,59.980,1559241004,"201051344000458","174011545737251",28.29,39.00,0,336.04,411.18,197.8,189.0,0.915,1309825.2,1309825.2,1842,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241008,522685.00
05/30/2019 14:30,2,7.230,ACTIVE,218.03,359.78,59.980,1559241004,"201051344000890","174011545737251",27.63,32.20,0,330.03,407.27,202.3,193.4,0.915,1308852.1,1308852.1,1841,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241009,522686.00
05/30/2019 14:30,2,7.113,ACTIVE,220.29,356.78,59.996,1559241004,"201051344000988","174011545737251",18.05,33.50,0,337.84,389.54,130.1,123.6,0.610,1004808.6,1004808.6,1837,0,0,0,L,1122011218,1,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241010,522687.00
05/30/2019 14:30,2,7.053,ACTIVE,219.16,360.99,59.975,1559241004,"201051344000582","174011545737251",28.01,39.00,0,331.53,408.48,200.1,191.2,0.924,1287085.9,1287085.9,1838,0,0,0,L,1122011218,1,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241011,522688.00
05/30/2019 14:30,2,7.000,ACTIVE,218.93,361.59,59.985,1559241004,"201051344000868","174011545737251",27.87,34.00,0,331.83,410.88,197.4,188.6,0.893,1295473.8,1295473.8,1840,0,0,0,L,1122011218,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241012,522689.00
05/30/2019 14:30,2,6.949,ACTIVE,220.29,361.59,59.985,1559241004,"201051344000576","174011545737251",27.87,36.30,0,335.44,411.18,196.1,187.4,0.910,1313023.2,1313023.2,1844,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241013,522690.00
05/30/2019 14:30,2,7.062,ACTIVE,220.52,361.89,59.990,1559241004,"201051344001158","174011545737251",27.57,35.80,0,335.74,410.58,197.2,188.4,0.910,1289828.6,1289828.6,1839,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241014,522691.00
