ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 14:30,2,7.139,ACTIVE,218.93,360.38,59.964,1559241004,"201051344000917","174011545737251",27.69,43.20,0,330.93,405.47,200.1,191.2,0.928,1303683.0,1303683.0,1844,0,0,0,L,1122011218,1,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241015,522692.00
05/30/2019 14:30,2,7.078,ACTIVE,218.26,352.87,59.943,1559241004,"201051344000417","174011545737251",18.19,34.80,0,332.73,384.13,130.4,123.9,0.597,1040824.6,1040824.6,1843,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241016,522693.00
05/30/2019 14:30,2,7.070,ACTIVE,217.58,362.19,59.990,1559241004,"201051344000685","174011545737251",28.37,32.00,0,330.03,406.37,203.1,194.1,0.972,1310087.4,1310087.4,1844,0,0,0,L,1122011218,1,125.40,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241017,522694.00
05/30/2019 14:30,2,7.199,ALERT,219.39,361.89,59.980,1559241004,"201051344000651","174011545737251",27.83,39.80,0,301.17,412.08,203.0,194.0,0.910,1303497.0,1303497.0,1841,0,0,0,L,1122011218,1,126.07,124.04,0002,35,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241019,522695.00
05/30/2019 14:30,2,7.111,ACTIVE,218.48,360.08,59.990,1559241004,"201051344000594","174011545737251",27.91,39.50,0,329.73,406.67,201.1,192.2,0.915,1315075.1,1315075.1,1844,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241020,522696.00
05/30/2019 14:30,2,6.980,ACTIVE,220.52,361.89,59.996,1559241004,"201051344000469","174011545737251",28.03,34.80,0,335.74,411.48,198.2,189.3,0.924,1295191.2,1295191.2,1842,0,0,0,L,1122011218,1,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241020,522697.00
05/30/2019 14:30,2,7.363,ACTIVE,219.16,361.59,60.017,1559241004,"201051344000585","174011545737251",27.67,35.00,0,319.51,428.31,206.3,197.2,0.959,1317382.8,1317382.8,1841,0,0,0,L,1122011218,1,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241021,522698.00
05/30/2019 14:30,2,7.012,ACTIVE,220.97,362.19,59.943,1559241004,"201051344000853","174011545737251",27.97,38.00,0,335.44,411.18,198.4,189.6,0.924,1318414.9,1318414.9,1846,0,0,0,L,1122011218,1,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241022,522699.00
05/30/2019 14:30,2,7.102,ACTIVE,217.80,359.18,60.006,1559241004,"201051344001145","174011545737251",28.33,33.50,0,329.73,407.87,203.8,194.7,0.932,1318371.2,1318371.2,1844,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241023,522700.00
05/30/2019 14:30,2,7.115,ACTIVE,218.71,361.59,59.985,1559241004,"201051344000438","174011545737251",28.13,36.00,0,331.23,407.57,202.7,193.7,0.924,1311722.4,1311722.4,1840,0,0,0,L,1122011218,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241024,522701.00
05/30/2019 14:30,2,7.131,ALERT,218.71,360.99,60.001,1559241004,"201051344001135","174011545737251",28.03,43.00,0,301.77,406.37,202.4,193.4,0.910,1298633.7,1298633.7,1838,0,0,0,L,1122011218,1,125.17,124.04,0002,39,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241026,522702.00
05/30/2019 14:30,2,6.979,ACTIVE,220.52,362.79,59.980,1559241004,"201051344000983","174011545737251",28.11,36.80,0,335.74,412.38,198.7,189.8,0.919,1316349.4,1316349.4,1840,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241027,522703.00
05/30/2019 14:30,2,7.217,ACTIVE,219.16,360.69,59.980,1559241004,"201051344001203","174011545737251",27.77,42.30,0,327.62,424.71,202.8,193.9,0.928,1306437.6,1306437.6,1839,0,0,0,L,1122011218,1,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241028,522704.00
05/30/2019 14:30,2,7.070,ACTIVE,217.58,356.78,59.964,1559241004,"201051344001230","174011545737251",28.07,31.00,0,329.73,408.18,201.0,192.1,0.937,1302104.5,1302104.5,1850,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241029,522705.00
05/30/2019 14:30,2,7.164,ACTIVE,217.80,360.38,60.028,1559241004,"201051344000646","174011545737251",27.87,38.00,0,317.40,411.78,202.1,193.2,0.924,1295901.5,1295901.5,1843,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241030,522706.00
05/30/2019 14:30,2,7.014,ACTIVE,219.16,359.78,59.969,1559241004,"201051344000867","174011545737251",27.91,38.60,0,332.43,410.28,198.2,189.3,0.897,1293504.4,1293504.4,1839,0,0,0,L,1122011218,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241031,522707.00
05/30/2019 14:30,2,7.008,ACTIVE,219.39,361.89,59.996,1559241004,"201051344000633","174011545737251",27.95,36.80,0,336.64,411.48,198.3,189.4,0.919,1290809.9,1290809.9,1842,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241032,522708.00
05/30/2019 14:30,2,7.143,ACTIVE,217.80,359.78,59.985,1559241004,"201051344000955","174011545737251",27.91,37.50,0,329.73,406.67,201.8,192.9,0.955,1316256.1,1316256.1,1843,0,0,0,L,1122011218,1,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241033,522709.00
05/30/2019 14:30,2,6.910,ACTIVE,219.84,362.49,60.028,1559241004,"201051344000648","174011545737251",27.93,34.50,0,336.94,412.08,195.4,186.7,0.910,1305595.8,1305595.8,1840,0,0,0,L,1122011218,1,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241034,522710.00
05/30/2019 14:30,2,6.926,ACTIVE,220.06,361.59,59.985,1559241004,"201051344000645","174011545737251",28.05,36.80,0,336.94,410.88,196.7,187.9,0.888,1310772.2,1310772.2,1839,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241035,522711.00
05/30/2019 14:30,2,6.994,ACTIVE,220.29,362.49,60.022,1559241004,"201051344000569","174011545737251",27.79,36.80,0,334.84,411.78,196.8,188.0,0.910,1327236.7,1327236.7,1843,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241036,522712.00
05/30/2019 14:30,2,6.988,ACTIVE,220.06,368.50,59.996,1559241004,"179051228000119","174011545737251",28.07,40.80,0,335.74,411.78,198.7,189.8,0.950,113877.5,113877.5,1853,0,0,0,L,46974696,1,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241037,522713.00
05/30/2019 14:45,2,6.750,ACTIVE,220.29,362.49,60.038,1559241904,"201051344000579","174011545737251",27.89,37.00,0,337.84,409.68,190.6,182.0,0.888,1327555.1,1327555.1,1843,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241905,522714.00
05/30/2019 14:45,2,6.959,ACTIVE,218.48,359.78,60.043,1559241904,"201051344001025","174011545737251",27.63,43.00,0,330.93,403.07,194.6,185.9,0.862,1310813.8,1310813.8,1838,0,0,0,L,1122011218,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241906,522715.00
05/30/2019 14:45,2,6.703,ACTIVE,218.71,360.38,60.075,1559241904,"201051344001093","174011545737251",27.85,36.30,0,336.04,405.47,189.1,180.6,0.862,1293972.6,1293972.6,1844,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241907,522716.00
05/30/2019 14:45,2,6.625,ACTIVE,220.06,360.38,60.038,1559241904,"201051344000458","174011545737251",28.01,40.00,0,334.24,408.78,187.9,179.5,0.875,1309870.7,1309870.7,1843,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241908,522717.00
05/30/2019 14:45,2,6.787,ACTIVE,217.35,357.08,60.022,1559241904,"201051344000890","174011545737251",27.97,33.50,0,330.33,405.17,192.1,183.5,0.906,1308898.8,1308898.8,1842,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241909,522718.00
05/30/2019 14:45,2,6.748,ACTIVE,220.29,356.18,60.033,1559241904,"201051344000988","174011545737251",17.99,35.80,0,338.44,387.44,123.1,116.9,0.570,1004838.3,1004838.3,1838,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241910,522719.00
05/30/2019 14:45,2,6.828,ACTIVE,218.71,360.69,60.012,1559241904,"201051344000582","174011545737251",27.49,39.50,0,331.83,407.57,190.2,181.7,0.888,1287132.0,1287132.0,1839,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241911,522720.00
05/30/2019 14:45,2,6.793,ACTIVE,218.71,359.18,60.049,1559241904,"201051344000868","174011545737251",27.19,35.80,0,332.13,403.07,187.1,178.7,0.849,1295519.4,1295519.4,1841,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241912,522721.00
05/30/2019 14:45,2,6.631,ACTIVE,220.06,361.59,60.033,1559241904,"201051344000576","174011545737251",27.79,36.30,0,336.34,408.78,186.5,178.1,0.875,1313068.4,1313068.4,1845,0,0,0,L,1122011218,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241913,522722.00
05/30/2019 14:45,2,6.615,ACTIVE,220.06,362.79,60.043,1559241904,"201051344001158","174011545737251",27.87,36.80,0,337.54,408.48,186.7,178.3,0.857,1289874.0,1289874.0,1840,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241914,522723.00
05/30/2019 14:45,2,6.758,ACTIVE,218.26,359.18,60.038,1559241904,"201051344000917","174011545737251",27.83,43.40,0,331.23,405.17,190.5,181.9,0.888,1303729.2,1303729.2,1845,0,0,0,L,1122011218,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241915,522724.00
05/30/2019 14:45,2,6.723,ACTIVE,217.35,352.87,60.049,1559241904,"201051344000417","174011545737251",18.21,35.60,0,332.73,385.03,123.9,117.7,0.575,1040854.6,1040854.6,1844,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241915,522725.00
05/30/2019 14:45,2,6.854,ACTIVE,216.90,359.18,60.028,1559241904,"201051344000685","174011545737251",27.91,32.80,0,312.29,433.42,193.6,185.0,0.941,1310134.4,1310134.4,1845,0,0,0,L,1122011218,1,125.17,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241916,522726.00
05/30/2019 14:45,2,6.953,ACTIVE,218.26,359.18,60.038,1559241904,"201051344000651","174011545737251",27.41,40.60,0,336.34,404.87,193.0,184.3,0.879,1303543.8,1303543.8,1843,0,0,0,L,1122011218,1,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241917,522727.00
05/30/2019 14:45,2,6.668,ACTIVE,218.26,359.18,60.012,1559241904,"201051344000594","174011545737251",28.15,40.80,0,320.11,416.59,190.0,181.4,0.866,1315121.3,1315121.3,1845,0,0,0,L,1122011218,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241918,522728.00
05/30/2019 14:45,2,6.639,ACTIVE,220.06,361.29,60.043,1559241904,"201051344000469","174011545737251",27.87,35.60,0,337.24,408.78,187.4,179.0,0.888,1295236.7,1295236.7,1843,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241919,522729.00
05/30/2019 14:45,2,6.996,ACTIVE,218.26,358.88,60.038,1559241904,"201051344000585","174011545737251",27.61,37.30,0,324.32,421.10,195.6,186.9,0.910,1317430.3,1317430.3,1842,0,0,0,L,1122011218,1,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241920,522730.00
05/30/2019 14:45,2,6.672,ACTIVE,220.74,362.49,60.033,1559241904,"201051344000853","174011545737251",27.87,39.50,0,336.34,407.87,188.4,179.9,0.875,1318460.5,1318460.5,1847,0,0,0,L,1122011218,1,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241921,522731.00
05/30/2019 14:45,2,6.887,ACTIVE,216.90,357.38,60.049,1559241904,"201051344001145","174011545737251",27.81,35.00,0,312.59,412.68,194.0,185.3,0.897,1318418.2,1318418.2,1845,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241922,522732.00
05/30/2019 14:45,2,6.875,ACTIVE,217.58,360.08,60.038,1559241904,"201051344000438","174011545737251",27.65,37.50,0,331.23,406.07,192.4,183.8,0.871,1311769.1,1311769.1,1841,0,0,0,L,1122011218,1,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241923,522733.00
05/30/2019 14:45,2,6.904,ACTIVE,217.80,357.38,60.038,1559241904,"201051344001135","174011545737251",27.55,42.30,0,312.29,412.08,192.7,184.1,0.888,1298680.3,1298680.3,1840,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241924,522734.00
05/30/2019 14:45,2,6.590,ACTIVE,220.06,361.89,60.070,1559241904,"201051344000983","174011545737251",28.31,38.20,0,337.84,408.78,188.9,180.4,0.884,1316395.0,1316395.0,1841,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241925,522735.00
05/30/2019 14:45,2,6.924,ACTIVE,218.03,358.58,60.033,1559241904,"201051344001203","174011545737251",27.53,43.80,0,331.53,403.97,193.0,184.4,0.888,1306484.2,1306484.2,1840,0,0,0,L,1122011218,1,125.62,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241926,522736.00
05/30/2019 14:45,2,6.756,ACTIVE,216.45,356.48,60.033,1559241904,"201051344001230","174011545737251",27.95,32.40,0,323.41,419.00,191.2,182.6,0.902,1302150.8,1302150.8,1851,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241927,522737.00
05/30/2019 14:45,2,6.830,ACTIVE,216.67,359.48,60.038,1559241904,"201051344000646","174011545737251",27.87,38.80,0,319.81,428.01,192.7,184.1,0.902,1295948.0,1295948.0,1844,0,0,0,L,1122011218,1,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241928,522738.00
05/30/2019 14:45,2,6.775,ACTIVE,219.16,359.48,60.070,1559241904,"201051344000867","174011545737251",27.49,39.80,0,332.43,402.16,188.6,180.1,0.853,1293549.9,1293549.9,1840,0,0,0,L,1122011218,1,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241929,522739.00
05/30/2019 14:45,2,6.760,ACTIVE,218.93,361.89,60.043,1559241904,"201051344000633","174011545737251",27.53,38.80,0,336.64,406.07,188.5,180.0,0.884,1290855.4,1290855.4,1843,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241930,522740.00
05/30/2019 14:45,2,6.904,ACTIVE,216.90,356.78,60.033,1559241904,"201051344000955","174011545737251",27.51,38.00,0,319.81,421.70,192.2,183.6,0.910,1316302.4,1316302.4,1844,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241930,522741.00
05/30/2019 14:45,2,6.621,ACTIVE,219.61,361.29,60.033,1559241904,"201051344000648","174011545737251",27.71,35.40,0,337.84,407.87,185.8,177.4,0.857,1305640.7,1305640.7,1841,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241931,522742.00
05/30/2019 14:45,2,6.703,ACTIVE,219.84,359.78,60.075,1559241904,"201051344000645","174011545737251",27.63,37.00,0,337.84,406.97,187.7,179.2,0.853,1310817.5,1310817.5,1840,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241932,522743.00
05/30/2019 14:45,2,6.719,ACTIVE,219.84,360.69,60.038,1559241904,"201051344000569","174011545737251",27.55,38.20,0,336.94,407.87,187.4,179.0,0.879,1327281.9,1327281.9,1844,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241933,522744.00
05/30/2019 14:45,2,6.711,ACTIVE,220.06,366.10,60.043,1559241904,"179051228000119","174011545737251",27.85,41.80,0,335.74,407.87,189.3,180.8,0.906,113923.2,113923.2,1854,0,0,0,L,46974696,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559241934,522745.00
05/30/2019 15:00,2,6.557,ACTIVE,220.06,361.29,60.017,1559242804,"201051344000579","174011545737251",28.27,38.00,0,338.14,406.37,187.8,179.4,0.879,1327599.8,1327599.8,1844,0,0,0,L,1122011218,1,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242805,522746.00
05/30/2019 15:00,2,6.777,ACTIVE,218.71,357.68,60.054,1559242804,"201051344001025","174011545737251",27.69,43.80,0,325.22,403.37,189.9,181.4,0.849,1310859.3,1310859.3,1839,0,0,0,L,1122011218,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242806,522747.00
05/30/2019 15:00,2,6.582,ACTIVE,218.71,360.08,60.012,1559242804,"201051344001093","174011545737251",27.73,36.80,0,330.33,400.66,184.9,176.5,0.853,1294016.8,1294016.8,1845,0,0,0,L,1122011218,1,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242807,522748.00
05/30/2019 15:00,2,6.482,ACTIVE,220.06,360.69,60.012,1559242804,"201051344000458","174011545737251",27.85,41.80,0,335.14,405.47,182.9,174.6,0.844,1309914.6,1309914.6,1844,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242808,522749.00
05/30/2019 15:00,2,6.678,ACTIVE,217.58,359.18,60.022,1559242804,"201051344000890","174011545737251",27.85,35.00,0,330.93,402.16,188.3,179.9,0.853,1308943.7,1308943.7,1843,0,0,0,L,1122011218,1,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242809,522750.00
05/30/2019 15:00,2,6.584,ACTIVE,220.06,355.28,60.017,1559242804,"201051344000988","174011545737251",17.95,37.80,0,338.14,385.33,119.7,113.6,0.557,1004866.9,1004866.9,1839,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242810,522751.00
05/30/2019 15:00,2,6.631,ACTIVE,218.93,360.38,59.964,1559242804,"201051344000582","174011545737251",27.77,40.00,0,330.33,401.86,186.5,178.1,0.862,1287176.5,1287176.5,1840,0,0,0,L,1122011218,1,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242811,522752.00
05/30/2019 15:00,2,6.625,ACTIVE,218.71,359.18,60.022,1559242804,"201051344000868","174011545737251",27.33,36.80,0,330.93,400.66,183.4,175.1,0.831,1295563.3,1295563.3,1842,0,0,0,L,1122011218,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242812,522753.00
05/30/2019 15:00,2,6.553,ACTIVE,219.84,362.49,60.006,1559242804,"201051344000576","174011545737251",27.25,38.60,0,337.24,405.77,180.9,172.7,0.840,1313111.9,1313111.9,1846,0,0,0,L,1122011218,1,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242813,522754.00
05/30/2019 15:00,2,6.539,ACTIVE,220.06,360.08,60.012,1559242804,"201051344001158","174011545737251",27.59,39.00,0,337.84,405.17,182.8,174.5,0.849,1289917.7,1289917.7,1841,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242814,522755.00
05/30/2019 15:00,2,6.693,ACTIVE,218.48,357.38,60.001,1559242804,"201051344000917","174011545737251",27.77,44.00,0,330.63,399.76,188.2,179.7,0.875,1303774.0,1303774.0,1846,0,0,0,L,1122011218,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242815,522756.00
05/30/2019 15:00,2,6.701,ACTIVE,217.80,352.27,60.006,1559242804,"201051344000417","174011545737251",18.03,36.80,0,333.03,381.12,122.3,116.1,0.566,1040883.5,1040883.5,1845,0,0,0,L,1122011218,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242816,522757.00
05/30/2019 15:00,2,6.768,ACTIVE,217.58,360.08,59.985,1559242804,"201051344000685","174011545737251",27.91,35.00,0,330.63,402.16,191.3,182.7,0.919,1310179.7,1310179.7,1846,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242817,522758.00
05/30/2019 15:00,2,6.795,ACTIVE,218.93,358.88,60.012,1559242804,"201051344000651","174011545737251",27.61,41.50,0,331.23,401.56,190.1,181.6,0.866,1303589.0,1303589.0,1844,0,0,0,L,1122011218,1,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242817,522759.00
05/30/2019 15:00,2,6.553,ACTIVE,218.26,359.78,59.985,1559242804,"201051344000594","174011545737251",28.31,42.30,0,330.03,400.66,187.8,179.4,0.853,1315165.9,1315165.9,1846,0,0,0,L,1122011218,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242818,522760.00
05/30/2019 15:00,2,6.447,ACTIVE,220.06,360.99,60.049,1559242804,"201051344000469","174011545737251",27.99,38.00,0,337.24,406.37,182.8,174.5,0.866,1295280.6,1295280.6,1844,0,0,0,L,1122011218,1,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242819,522761.00
05/30/2019 15:00,2,6.990,ACTIVE,218.93,360.08,60.012,1559242804,"201051344000585","174011545737251",27.23,38.00,0,330.63,401.26,192.9,184.3,0.897,1317476.2,1317476.2,1843,0,0,0,L,1122011218,1,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242820,522762.00
05/30/2019 15:00,2,6.553,ACTIVE,220.29,362.79,60.012,1559242804,"201051344000853","174011545737251",27.49,42.30,0,337.24,405.17,182.5,174.2,0.849,1318504.4,1318504.4,1848,0,0,0,L,1122011218,1,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242821,522763.00
05/30/2019 15:00,2,6.662,ACTIVE,217.58,357.68,60.012,1559242804,"201051344001145","174011545737251",28.37,35.80,0,330.63,402.77,191.4,182.8,0.879,1318463.7,1318463.7,1846,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242822,522764.00
05/30/2019 15:00,2,6.674,ACTIVE,218.48,360.69,60.006,1559242804,"201051344000438","174011545737251",28.15,38.80,0,330.93,401.56,190.2,181.7,0.871,1311814.2,1311814.2,1842,0,0,0,L,1122011218,1,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242823,522765.00
05/30/2019 15:00,2,6.775,ACTIVE,218.48,359.18,60.001,1559242804,"201051344001135","174011545737251",27.57,43.20,0,330.33,400.96,189.2,180.7,0.849,1298725.3,1298725.3,1841,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242824,522766.00
05/30/2019 15:00,2,6.553,ACTIVE,219.84,359.48,60.012,1559242804,"201051344000983","174011545737251",27.61,39.80,0,337.84,405.17,183.4,175.1,0.849,1316439.1,1316439.1,1842,0,0,0,L,1122011218,1,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242825,522767.00
05/30/2019 15:00,2,6.803,ACTIVE,218.93,358.28,59.953,1559242804,"201051344001203","174011545737251",27.41,44.30,0,331.83,400.66,188.8,180.3,0.871,1306529.3,1306529.3,1841,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242826,522768.00
05/30/2019 15:00,2,6.621,ACTIVE,217.35,357.08,60.017,1559242804,"201051344001230","174011545737251",27.99,34.50,0,331.53,402.16,187.6,179.2,0.871,1302195.5,1302195.5,1852,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242827,522769.00
05/30/2019 15:00,2,6.764,ACTIVE,217.58,359.18,59.969,1559242804,"201051344000646","174011545737251",27.69,39.50,0,329.13,403.37,189.7,181.1,0.875,1295993.0,1295993.0,1845,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242828,522770.00
05/30/2019 15:00,2,6.594,ACTIVE,218.71,358.58,60.001,1559242804,"201051344000867","174011545737251",27.57,41.00,0,331.23,400.66,184.0,175.7,0.813,1293594.0,1293594.0,1841,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242829,522771.00
05/30/2019 15:00,2,6.590,ACTIVE,218.93,360.08,60.017,1559242804,"201051344000633","174011545737251",27.57,40.00,0,336.34,403.97,183.9,175.6,0.866,1290899.3,1290899.3,1844,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242830,522772.00
05/30/2019 15:00,2,6.758,ACTIVE,217.58,356.48,60.001,1559242804,"201051344000955","174011545737251",27.65,38.80,0,331.53,402.16,189.1,180.6,0.915,1316347.3,1316347.3,1845,0,0,0,L,1122011218,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242830,522773.00
05/30/2019 15:00,2,6.449,ACTIVE,219.39,360.38,60.001,1559242804,"201051344000648","174011545737251",27.77,37.00,0,337.54,404.57,181.2,173.0,0.844,1305684.0,1305684.0,1842,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242831,522774.00
05/30/2019 15:00,2,6.557,ACTIVE,219.61,360.08,60.012,1559242804,"201051344000645","174011545737251",27.37,39.30,0,338.14,404.27,181.8,173.5,0.822,1310861.2,1310861.2,1841,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242832,522775.00
05/30/2019 15:00,2,6.631,ACTIVE,219.84,360.99,60.017,1559242804,"201051344000569","174011545737251",27.08,40.00,0,337.24,404.87,181.7,173.4,0.849,1327325.6,1327325.6,1845,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242833,522776.00
05/30/2019 15:00,2,6.586,ACTIVE,219.61,366.70,60.006,1559242804,"179051228000119","174011545737251",27.59,43.80,0,335.14,404.57,184.1,175.8,0.884,113967.4,113967.4,1855,0,0,0,L,46974696,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559242834,522777.00
05/30/2019 15:15,2,6.314,ACTIVE,219.61,360.69,60.001,1559243704,"201051344000579","174011545737251",28.33,38.00,0,338.14,405.17,181.2,173.0,0.853,1327643.7,1327643.7,1845,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243706,522778.00
05/30/2019 15:15,2,6.621,ACTIVE,218.26,357.38,59.996,1559243704,"201051344001025","174011545737251",27.37,43.20,0,330.63,400.06,183.4,175.1,0.818,1310904.0,1310904.0,1840,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243707,522779.00
05/30/2019 15:15,2,6.207,ACTIVE,218.48,359.18,59.996,1559243704,"201051344001093","174011545737251",28.27,37.30,0,331.83,399.46,177.7,169.6,0.818,1294060.2,1294060.2,1846,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243707,522780.00
05/30/2019 15:15,2,6.221,ACTIVE,219.39,358.28,60.012,1559243704,"201051344000458","174011545737251",28.03,44.30,0,337.54,402.16,176.6,168.5,0.818,1309957.5,1309957.5,1845,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243708,522781.00
05/30/2019 15:15,2,6.404,ACTIVE,217.13,358.28,60.001,1559243704,"201051344000890","174011545737251",27.99,36.00,0,331.53,400.96,181.4,173.2,0.822,1308988.0,1308988.0,1844,0,0,0,L,1122011218,1,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243709,522782.00
05/30/2019 15:15,2,6.326,ACTIVE,219.61,354.07,59.964,1559243704,"201051344000988","174011545737251",17.97,38.20,0,337.84,384.43,115.2,109.3,0.544,1004894.8,1004894.8,1840,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243710,522783.00
05/30/2019 15:15,2,6.422,ACTIVE,218.48,360.38,60.001,1559243704,"201051344000582","174011545737251",27.65,40.40,0,330.93,400.36,179.9,171.8,0.844,1287220.3,1287220.3,1841,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243711,522784.00
05/30/2019 15:15,2,6.264,ACTIVE,218.26,358.28,60.006,1559243704,"201051344000868","174011545737251",27.69,38.20,0,330.93,398.86,175.6,167.6,0.804,1295606.2,1295606.2,1843,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243712,522785.00
05/30/2019 15:15,2,6.139,ACTIVE,219.61,360.69,60.001,1559243704,"201051344000576","174011545737251",27.91,39.80,0,337.54,404.27,173.4,165.4,0.818,1313154.2,1313154.2,1847,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243713,522786.00
05/30/2019 15:15,2,6.201,ACTIVE,219.61,359.78,60.006,1559243704,"201051344001158","174011545737251",28.01,38.80,0,336.34,403.67,176.0,167.9,0.813,1289960.5,1289960.5,1842,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243714,522787.00
05/30/2019 15:15,2,6.316,ACTIVE,218.26,357.38,60.001,1559243704,"201051344000917","174011545737251",28.31,44.00,0,330.93,398.26,181.2,173.0,0.844,1303818.0,1303818.0,1847,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243715,522788.00
05/30/2019 15:15,2,6.385,ACTIVE,217.58,351.07,60.022,1559243704,"201051344000417","174011545737251",18.13,36.50,0,332.73,380.52,117.3,111.3,0.548,1040911.9,1040911.9,1846,0,0,0,L,1122011218,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243716,522789.00
05/30/2019 15:15,2,6.449,ACTIVE,217.13,357.68,59.985,1559243704,"201051344000685","174011545737251",28.13,35.00,0,330.03,400.66,183.6,175.3,0.879,1310224.4,1310224.4,1847,0,0,0,L,1122011218,1,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243717,522790.00
05/30/2019 15:15,2,6.482,ACTIVE,218.71,360.08,60.006,1559243704,"201051344000651","174011545737251",27.75,41.80,0,332.13,400.66,182.1,173.8,0.831,1303633.4,1303633.4,1845,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243718,522791.00
05/30/2019 15:15,2,6.320,ACTIVE,217.80,356.48,60.012,1559243704,"201051344000594","174011545737251",28.21,43.00,0,330.03,399.46,180.5,172.3,0.831,1315209.8,1315209.8,1847,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243719,522792.00
05/30/2019 15:15,2,6.244,ACTIVE,219.61,360.08,60.017,1559243704,"201051344000469","174011545737251",27.75,38.00,0,336.04,404.87,175.6,167.5,0.831,1295323.4,1295323.4,1845,0,0,0,L,1122011218,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243720,522793.00
05/30/2019 15:15,2,6.596,ACTIVE,218.71,359.18,60.012,1559243704,"201051344000585","174011545737251",27.71,38.60,0,331.23,400.66,185.2,176.8,0.857,1317521.3,1317521.3,1844,0,0,0,L,1122011218,1,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243721,522794.00
05/30/2019 15:15,2,6.279,ACTIVE,220.06,360.99,60.017,1559243704,"201051344000853","174011545737251",27.51,42.80,0,336.94,403.37,174.9,166.9,0.813,1318547.1,1318547.1,1849,0,0,0,L,1122011218,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243722,522795.00
05/30/2019 15:15,2,6.340,ACTIVE,217.35,357.08,59.996,1559243704,"201051344001145","174011545737251",28.65,35.80,0,330.63,400.66,183.9,175.6,0.840,1318508.4,1318508.4,1847,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243723,522796.00
05/30/2019 15:15,2,6.396,ACTIVE,218.03,357.98,60.017,1559243704,"201051344000438","174011545737251",28.15,40.00,0,330.93,400.36,182.3,174.0,0.840,1311858.7,1311858.7,1843,0,0,0,L,1122011218,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243724,522797.00
05/30/2019 15:15,2,6.467,ACTIVE,218.03,358.28,60.017,1559243704,"201051344001135","174011545737251",27.81,43.80,0,330.63,399.16,182.3,174.0,0.831,1298769.7,1298769.7,1842,0,0,0,L,1122011218,1,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243724,522798.00
05/30/2019 15:15,2,6.320,ACTIVE,219.61,359.78,60.012,1559243704,"201051344000983","174011545737251",27.65,41.30,0,336.94,403.37,176.9,168.8,0.822,1316482.0,1316482.0,1843,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243725,522799.00
05/30/2019 15:15,2,6.490,ACTIVE,218.48,358.88,60.017,1559243704,"201051344001203","174011545737251",27.75,44.30,0,332.73,401.26,182.3,174.0,0.835,1306573.6,1306573.6,1842,0,0,0,L,1122011218,1,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243726,522800.00
05/30/2019 15:15,2,6.359,ACTIVE,217.13,357.08,60.022,1559243704,"201051344001230","174011545737251",28.23,33.80,0,332.13,400.96,181.7,173.5,0.857,1302239.5,1302239.5,1853,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243727,522801.00
05/30/2019 15:15,2,6.439,ACTIVE,217.13,357.38,60.012,1559243704,"201051344000646","174011545737251",28.01,39.50,0,327.62,403.07,182.6,174.3,0.857,1296037.4,1296037.4,1846,0,0,0,L,1122011218,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243728,522802.00
05/30/2019 15:15,2,6.182,ACTIVE,218.48,357.08,60.012,1559243704,"201051344000867","174011545737251",28.33,42.50,0,331.23,398.56,177.2,169.1,0.795,1293637.0,1293637.0,1842,0,0,0,L,1122011218,1,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243729,522803.00
05/30/2019 15:15,2,6.262,ACTIVE,218.48,358.88,60.049,1559243704,"201051344000633","174011545737251",28.11,40.40,0,332.43,400.06,178.2,170.1,0.840,1290942.4,1290942.4,1845,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243730,522804.00
05/30/2019 15:15,2,6.338,ACTIVE,217.13,357.38,60.017,1559243704,"201051344000955","174011545737251",28.49,38.40,0,317.40,411.18,182.8,174.5,0.853,1316391.6,1316391.6,1846,0,0,0,L,1122011218,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243731,522805.00
05/30/2019 15:15,2,6.160,ACTIVE,219.16,359.18,60.017,1559243704,"201051344000648","174011545737251",28.09,38.20,0,336.94,403.37,175.3,167.3,0.818,1305726.4,1305726.4,1843,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243732,522806.00
05/30/2019 15:15,2,6.246,ACTIVE,219.39,359.48,60.017,1559243704,"201051344000645","174011545737251",27.73,40.40,0,337.84,402.16,175.5,167.5,0.795,1310903.6,1310903.6,1842,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243733,522807.00
05/30/2019 15:15,2,6.271,ACTIVE,219.16,359.78,60.033,1559243704,"201051344000569","174011545737251",27.63,40.60,0,334.24,402.46,175.4,167.4,0.826,1327368.1,1327368.1,1846,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243734,522808.00
05/30/2019 15:15,2,6.279,ACTIVE,219.16,366.40,60.017,1559243704,"179051228000119","174011545737251",27.89,44.80,0,336.04,403.37,177.5,169.4,0.853,114010.4,114010.4,1856,0,0,0,L,46974696,1,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559243735,522809.00
05/30/2019 15:30,2,5.902,ACTIVE,219.61,359.18,59.996,1559244604,"201051344000579","174011545737251",28.39,36.50,0,337.84,404.27,169.7,161.9,0.800,1327686.4,1327686.4,1846,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244605,522810.00
05/30/2019 15:30,2,6.055,ACTIVE,218.71,355.88,60.028,1559244604,"201051344001025","174011545737251",28.09,41.80,0,331.83,398.86,172.3,164.4,0.773,1310947.1,1310947.1,1841,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244606,522811.00
05/30/2019 15:30,2,5.801,ACTIVE,218.71,357.98,60.006,1559244604,"201051344001093","174011545737251",28.33,36.50,0,333.33,398.56,166.4,158.7,0.773,1294101.9,1294101.9,1847,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244607,522812.00
05/30/2019 15:30,2,5.750,ACTIVE,219.39,357.98,59.996,1559244604,"201051344000458","174011545737251",28.43,44.80,0,337.84,401.26,165.5,157.8,0.769,1309998.9,1309998.9,1846,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244608,522813.00
05/30/2019 15:30,2,5.926,ACTIVE,217.58,356.18,60.001,1559244604,"201051344000890","174011545737251",28.33,35.60,0,331.53,399.46,170.0,162.2,0.787,1309030.6,1309030.6,1845,0,0,0,L,1122011218,1,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244609,522814.00
05/30/2019 15:30,2,5.863,ACTIVE,219.39,354.37,60.001,1559244604,"201051344000988","174011545737251",18.23,36.80,0,336.94,383.23,108.3,102.6,0.504,1004921.8,1004921.8,1841,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244610,522815.00
05/30/2019 15:30,2,5.941,ALERT,218.93,357.08,60.006,1559244604,"201051344000582","174011545737251",28.03,39.80,0,301.17,400.06,168.7,160.9,0.787,1287262.4,1287262.4,1842,0,0,0,L,1122011218,1,124.94,124.27,0002,35,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244611,522816.00
05/30/2019 15:30,2,5.803,ACTIVE,218.03,357.08,60.001,1559244604,"201051344000868","174011545737251",28.01,36.80,0,330.93,397.96,164.6,157.0,0.747,1295647.5,1295647.5,1844,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244612,522817.00
05/30/2019 15:30,2,5.680,ACTIVE,219.16,358.58,59.996,1559244604,"201051344000576","174011545737251",28.11,40.00,0,337.84,403.07,161.7,154.1,0.760,1313194.9,1313194.9,1848,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244614,522818.00
05/30/2019 15:30,2,5.705,ACTIVE,219.39,358.28,60.012,1559244604,"201051344001158","174011545737251",28.47,38.20,0,336.94,402.16,164.4,156.7,0.769,1290002.0,1290002.0,1843,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244615,522819.00
05/30/2019 15:30,2,5.855,ALERT,218.48,357.38,60.017,1559244604,"201051344000917","174011545737251",28.51,43.60,0,295.16,398.56,168.9,161.1,0.795,1303860.6,1303860.6,1848,0,0,0,L,1122011218,1,124.94,124.27,0002,37,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244616,522820.00
05/30/2019 15:30,2,5.973,ACTIVE,217.80,350.47,60.022,1559244604,"201051344000417","174011545737251",18.17,36.30,0,332.43,379.62,109.8,104.1,0.521,1040939.4,1040939.4,1847,0,0,0,L,1122011218,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244617,522821.00
05/30/2019 15:30,2,5.955,ACTIVE,217.58,356.48,60.043,1559244604,"201051344000685","174011545737251",28.43,35.20,0,317.10,410.58,171.6,163.7,0.826,1310267.6,1310267.6,1848,0,0,0,L,1122011218,1,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244618,522822.00
05/30/2019 15:30,2,6.018,ALERT,218.93,357.68,60.012,1559244604,"201051344000651","174011545737251",28.01,41.80,0,299.97,399.76,170.8,162.9,0.778,1303676.1,1303676.1,1846,0,0,0,L,1122011218,1,125.62,123.59,0002,37,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244620,522823.00
05/30/2019 15:30,2,5.738,ACTIVE,217.58,357.38,60.001,1559244604,"201051344000594","174011545737251",29.12,41.50,0,330.63,398.26,169.2,161.4,0.769,1315252.3,1315252.3,1848,0,0,0,L,1122011218,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244621,522824.00
05/30/2019 15:30,2,5.783,ACTIVE,219.39,358.88,60.012,1559244604,"201051344000469","174011545737251",28.15,36.80,0,336.64,403.07,164.8,157.1,0.791,1295364.7,1295364.7,1846,0,0,0,L,1122011218,1,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244622,522825.00
05/30/2019 15:30,2,6.184,ACTIVE,218.93,358.28,60.006,1559244604,"201051344000585","174011545737251",27.97,37.50,0,332.13,399.46,175.2,167.1,0.818,1317565.1,1317565.1,1845,0,0,0,L,1122011218,1,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244623,522826.00
05/30/2019 15:30,2,5.842,ACTIVE,219.84,359.18,60.022,1559244604,"201051344000853","174011545737251",27.89,40.80,0,337.54,402.46,165.0,157.4,0.769,1318588.4,1318588.4,1850,0,0,0,L,1122011218,1,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244624,522827.00
05/30/2019 15:30,2,5.975,ACTIVE,217.80,357.98,60.012,1559244604,"201051344001145","174011545737251",28.61,35.00,0,312.59,406.97,173.1,165.1,0.800,1318551.9,1318551.9,1848,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244625,522828.00
05/30/2019 15:30,2,5.963,ACTIVE,218.48,357.38,60.012,1559244604,"201051344000438","174011545737251",28.45,38.80,0,331.83,406.97,171.7,163.8,0.791,1311901.7,1311901.7,1844,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244626,522829.00
05/30/2019 15:30,2,5.982,ALERT,218.48,357.68,60.006,1559244604,"201051344001135","174011545737251",28.31,42.00,0,300.57,398.86,171.5,163.6,0.791,1298812.4,1298812.4,1843,0,0,0,L,1122011218,1,124.94,123.81,0002,39,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244628,522830.00
05/30/2019 15:30,2,5.850,ACTIVE,219.39,358.88,60.017,1559244604,"201051344000983","174011545737251",28.21,40.40,0,336.34,400.96,166.9,159.2,0.773,1316523.5,1316523.5,1844,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244629,522831.00
05/30/2019 15:30,2,6.092,ACTIVE,218.71,356.48,60.006,1559244604,"201051344001203","174011545737251",27.89,43.80,0,333.33,398.26,172.1,164.2,0.791,1306616.5,1306616.5,1843,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244630,522832.00
05/30/2019 15:30,2,5.932,ACTIVE,217.35,355.28,60.017,1559244604,"201051344001230","174011545737251",28.47,33.00,0,332.43,399.76,171.0,163.1,0.804,1302282.1,1302282.1,1854,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244631,522833.00
