ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 15:30,2,6.018,ACTIVE,217.58,356.48,60.033,1559244604,"201051344000646","174011545737251",28.21,38.40,0,322.51,406.67,171.9,164.0,0.809,1296080.3,1296080.3,1847,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244631,522834.00
05/30/2019 15:30,2,5.848,ACTIVE,218.48,356.48,60.006,1559244604,"201051344000867","174011545737251",28.19,43.20,0,331.83,395.55,166.8,159.0,0.751,1293678.6,1293678.6,1843,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244632,522835.00
05/30/2019 15:30,2,5.865,ACTIVE,218.48,358.58,60.022,1559244604,"201051344000633","174011545737251",28.19,39.50,0,333.93,400.36,167.3,159.6,0.787,1290984.1,1290984.1,1846,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244633,522836.00
05/30/2019 15:30,2,5.994,ACTIVE,217.58,355.28,59.959,1559244604,"201051344000955","174011545737251",28.15,38.20,0,321.61,404.87,170.8,162.9,0.809,1316434.4,1316434.4,1847,0,0,0,L,1122011218,1,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244634,522837.00
05/30/2019 15:30,2,5.695,ACTIVE,218.93,357.98,60.006,1559244604,"201051344000648","174011545737251",28.43,37.50,0,337.24,401.86,163.9,156.3,0.769,1305767.4,1305767.4,1844,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244635,522838.00
05/30/2019 15:30,2,5.824,ACTIVE,219.16,357.98,59.985,1559244604,"201051344000645","174011545737251",27.93,40.20,0,337.54,400.66,164.7,157.1,0.751,1310944.7,1310944.7,1843,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244636,522839.00
05/30/2019 15:30,2,5.877,ACTIVE,219.16,358.88,60.017,1559244604,"201051344000569","174011545737251",27.73,40.00,0,336.34,400.96,165.1,157.4,0.769,1327409.2,1327409.2,1847,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244637,522840.00
05/30/2019 15:30,2,5.857,ACTIVE,218.93,364.29,60.001,1559244604,"179051228000119","174011545737251",28.11,44.50,0,336.04,402.16,166.7,159.0,0.795,114023.5,114023.5,1857,0,0,0,L,46974696,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559244638,522841.00
05/30/2019 15:45,2,5.553,ACTIVE,219.39,357.68,60.006,1559245505,"201051344000579","174011545737251",28.78,35.60,0,322.21,439.13,161.9,154.3,0.760,1327726.4,1327726.4,1847,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245506,522842.00
05/30/2019 15:45,2,5.736,ACTIVE,218.48,355.88,59.990,1559245505,"201051344001025","174011545737251",28.51,41.80,0,330.63,397.96,165.6,157.9,0.729,1310988.1,1310988.1,1842,0,0,0,L,1122011218,1,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245507,522843.00
05/30/2019 15:45,2,5.564,ACTIVE,218.48,355.88,59.969,1559245505,"201051344001093","174011545737251",28.39,35.40,0,332.43,394.95,160.0,152.5,0.738,1294141.5,1294141.5,1848,0,0,0,L,1122011218,1,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245508,522844.00
05/30/2019 15:45,2,5.463,ACTIVE,219.39,357.68,60.012,1559245505,"201051344000458","174011545737251",28.71,42.80,0,334.24,397.96,158.7,151.3,0.720,1310038.1,1310038.1,1847,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245509,522845.00
05/30/2019 15:45,2,5.715,ACTIVE,217.58,355.28,60.006,1559245505,"201051344000890","174011545737251",28.29,34.50,0,330.93,395.85,163.8,156.1,0.769,1309071.0,1309071.0,1846,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245510,522846.00
05/30/2019 15:45,2,5.520,ACTIVE,219.39,354.07,60.049,1559245505,"201051344000988","174011545737251",18.69,35.20,0,337.24,382.03,104.5,99.0,0.482,1004947.3,1004947.3,1842,0,0,0,L,1122011218,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245511,522847.00
05/30/2019 15:45,2,5.697,ACTIVE,218.71,355.88,60.054,1559245505,"201051344000582","174011545737251",28.09,38.80,0,331.23,395.85,162.0,154.4,0.751,1287302.4,1287302.4,1844,0,0,0,L,1122011218,1,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245512,522848.00
05/30/2019 15:45,2,5.572,ACTIVE,218.26,355.58,60.012,1559245505,"201051344000868","174011545737251",28.15,36.00,0,331.83,394.05,158.8,151.4,0.725,1295686.6,1295686.6,1845,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245512,522849.00
05/30/2019 15:45,2,5.439,ACTIVE,219.39,358.28,59.990,1559245505,"201051344000576","174011545737251",28.47,38.00,0,337.84,398.26,156.8,149.4,0.738,1313233.3,1313233.3,1849,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245513,522850.00
05/30/2019 15:45,2,5.529,ACTIVE,219.39,358.58,60.017,1559245505,"201051344001158","174011545737251",28.37,36.50,0,335.14,398.56,158.8,151.4,0.738,1290041.1,1290041.1,1844,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245514,522851.00
05/30/2019 15:45,2,5.705,ACTIVE,218.48,355.28,59.985,1559245505,"201051344000917","174011545737251",28.21,40.60,0,330.63,395.25,162.9,155.3,0.782,1303900.8,1303900.8,1850,0,0,0,L,1122011218,1,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245515,522852.00
05/30/2019 15:45,2,5.670,ACTIVE,217.80,351.07,60.012,1559245505,"201051344000417","174011545737251",18.37,35.60,0,333.63,376.62,105.5,99.9,0.504,1040965.2,1040965.2,1848,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245516,522853.00
05/30/2019 15:45,2,5.711,ACTIVE,217.58,355.88,60.006,1559245505,"201051344000685","174011545737251",28.29,34.00,0,331.53,395.25,163.5,155.9,0.804,1310308.1,1310308.1,1849,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245517,522854.00
05/30/2019 15:45,2,5.725,ACTIVE,218.93,357.38,60.012,1559245505,"201051344000651","174011545737251",28.17,40.20,0,333.33,396.45,163.1,155.5,0.742,1303716.6,1303716.6,1848,0,0,0,L,1122011218,1,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245518,522855.00
05/30/2019 15:45,2,5.520,ACTIVE,217.80,357.08,60.012,1559245505,"201051344000594","174011545737251",28.73,40.20,0,330.93,394.95,160.5,153.0,0.738,1315292.1,1315292.1,1849,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245519,522856.00
05/30/2019 15:45,2,5.490,ACTIVE,219.61,358.88,60.012,1559245505,"201051344000469","174011545737251",28.41,35.80,0,334.24,399.16,157.8,150.4,0.747,1295403.7,1295403.7,1847,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245520,522857.00
05/30/2019 15:45,2,5.879,ACTIVE,218.93,356.48,60.012,1559245505,"201051344000585","174011545737251",28.05,36.80,0,331.83,395.85,167.0,159.3,0.778,1317606.4,1317606.4,1846,0,0,0,L,1122011218,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245521,522858.00
05/30/2019 15:45,2,5.434,ACTIVE,219.84,359.48,60.017,1559245505,"201051344000853","174011545737251",28.75,39.80,0,338.14,399.46,158.2,150.8,0.734,1318627.3,1318627.3,1851,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245522,522859.00
05/30/2019 15:45,2,5.645,ACTIVE,217.80,355.28,60.012,1559245505,"201051344001145","174011545737251",28.75,34.30,0,331.53,395.55,164.3,156.6,0.760,1318592.5,1318592.5,1849,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245523,522860.00
05/30/2019 15:45,2,5.645,ACTIVE,218.48,356.18,60.001,1559245505,"201051344000438","174011545737251",28.39,38.00,0,331.53,395.55,162.4,154.8,0.756,1311941.9,1311941.9,1845,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245524,522861.00
05/30/2019 15:45,2,5.682,ACTIVE,218.26,354.97,60.012,1559245505,"201051344001135","174011545737251",28.37,41.80,0,329.73,396.45,163.2,155.6,0.729,1298852.8,1298852.8,1845,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245525,522862.00
05/30/2019 15:45,2,5.410,ACTIVE,219.39,357.08,60.012,1559245505,"201051344000983","174011545737251",28.98,38.00,0,334.54,397.96,158.8,151.3,0.742,1316562.6,1316562.6,1845,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245525,522863.00
05/30/2019 15:45,2,5.711,ACTIVE,218.48,354.37,60.001,1559245505,"201051344001203","174011545737251",28.17,42.50,0,333.03,394.65,162.9,155.4,0.747,1306656.8,1306656.8,1844,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245526,522864.00
05/30/2019 15:45,2,5.580,ACTIVE,217.35,354.07,60.012,1559245505,"201051344001230","174011545737251",28.61,32.60,0,332.73,395.85,161.6,154.1,0.756,1302322.0,1302322.0,1855,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245527,522865.00
05/30/2019 15:45,2,5.654,ACTIVE,217.35,357.38,60.012,1559245505,"201051344000646","174011545737251",28.49,37.30,0,330.03,396.75,163.1,155.5,0.773,1296120.6,1296120.6,1848,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245528,522866.00
05/30/2019 15:45,2,5.477,ACTIVE,218.48,356.18,60.006,1559245505,"201051344000867","174011545737251",28.59,41.80,0,332.43,392.55,158.6,151.2,0.712,1293717.7,1293717.7,1844,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245529,522867.00
05/30/2019 15:45,2,5.504,ACTIVE,218.71,357.98,60.012,1559245505,"201051344000633","174011545737251",28.53,38.00,0,332.13,397.96,158.8,151.3,0.738,1291023.2,1291023.2,1847,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245530,522868.00
05/30/2019 15:45,2,5.691,ACTIVE,217.35,356.48,59.996,1559245505,"201051344000955","174011545737251",28.13,37.80,0,332.13,396.45,162.2,154.6,0.773,1316474.4,1316474.4,1848,0,0,0,L,1122011218,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245531,522869.00
05/30/2019 15:45,2,5.363,ACTIVE,219.16,357.68,60.017,1559245505,"201051344000648","174011545737251",28.73,35.60,0,332.73,397.66,156.0,148.6,0.725,1305805.7,1305805.7,1845,0,0,0,L,1122011218,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245532,522870.00
05/30/2019 15:45,2,5.535,ACTIVE,219.39,357.08,60.012,1559245505,"201051344000645","174011545737251",28.07,37.80,0,337.54,397.66,157.4,150.0,0.725,1310983.3,1310983.3,1844,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245533,522871.00
05/30/2019 15:45,2,5.486,ACTIVE,219.16,358.58,60.012,1559245505,"201051344000569","174011545737251",28.51,38.40,0,334.54,397.66,158.4,150.9,0.738,1327447.9,1327447.9,1848,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245534,522872.00
05/30/2019 15:45,2,5.514,ACTIVE,219.16,363.99,60.017,1559245505,"179051228000119","174011545737251",28.61,43.20,0,336.64,398.86,159.6,152.1,0.747,114062.6,114062.6,1858,0,0,0,L,46974696,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559245535,522873.00
05/30/2019 16:00,2,5.514,ACTIVE,219.61,358.88,60.049,1559246404,"201051344000579","174011545737251",28.67,34.00,0,338.44,398.26,160.1,152.6,0.756,1327764.8,1327764.8,1848,0,0,0,L,1122011218,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246405,522874.00
05/30/2019 16:00,2,5.705,ACTIVE,218.26,355.88,60.017,1559246404,"201051344001025","174011545737251",28.45,40.40,0,327.62,396.75,164.4,156.8,0.742,1311027.6,1311027.6,1843,0,0,0,L,1122011218,1,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246406,522875.00
05/30/2019 16:00,2,5.518,ACTIVE,218.48,356.78,60.028,1559246404,"201051344001093","174011545737251",28.23,34.50,0,331.23,393.75,157.7,150.3,0.742,1294179.5,1294179.5,1849,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246407,522876.00
05/30/2019 16:00,2,5.416,ACTIVE,219.16,355.88,60.017,1559246404,"201051344000458","174011545737251",28.67,40.80,0,335.74,394.95,157.2,149.8,0.720,1310075.7,1310075.7,1848,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246408,522877.00
05/30/2019 16:00,2,5.680,ALERT,217.35,355.28,60.033,1559246404,"201051344000890","174011545737251",28.27,32.40,0,298.17,396.75,162.7,155.1,0.738,1309109.9,1309109.9,1847,0,0,0,L,1122011218,1,124.94,123.14,0002,30,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246410,522878.00
05/30/2019 16:00,2,5.539,ACTIVE,219.39,354.67,60.028,1559246404,"201051344000988","174011545737251",18.55,34.80,0,337.54,379.32,104.0,98.5,0.486,1004972.0,1004972.0,1843,0,0,0,L,1122011218,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246411,522879.00
05/30/2019 16:00,2,5.672,ACTIVE,218.71,356.48,60.033,1559246404,"201051344000582","174011545737251",28.15,37.50,0,331.53,394.35,161.7,154.1,0.756,1287341.0,1287341.0,1845,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246412,522880.00
05/30/2019 16:00,2,5.434,ACTIVE,218.48,356.78,60.028,1559246404,"201051344000868","174011545737251",28.67,34.00,0,332.43,392.55,157.7,150.2,0.725,1295724.3,1295724.3,1846,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246413,522881.00
05/30/2019 16:00,2,5.422,ACTIVE,219.61,360.38,60.022,1559246404,"201051344000576","174011545737251",28.35,35.80,0,338.14,397.66,155.7,148.3,0.734,1313270.6,1313270.6,1850,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246414,522882.00
05/30/2019 16:00,2,5.559,ACTIVE,219.61,357.38,60.022,1559246404,"201051344001158","174011545737251",27.97,35.60,0,337.54,393.75,157.5,150.1,0.734,1290078.9,1290078.9,1845,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246415,522883.00
05/30/2019 16:00,2,5.619,ACTIVE,218.48,356.18,60.017,1559246404,"201051344000917","174011545737251",28.49,39.80,0,330.93,392.85,162.0,154.5,0.760,1303939.7,1303939.7,1851,0,0,0,L,1122011218,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246416,522884.00
05/30/2019 16:00,2,5.615,ALERT,217.80,351.37,60.028,1559246404,"201051344000417","174011545737251",18.53,34.30,0,294.86,385.03,105.4,99.8,0.499,1040990.2,1040990.2,1849,0,0,0,L,1122011218,1,124.49,123.59,0002,29,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246417,522885.00
05/30/2019 16:00,2,5.598,ACTIVE,217.58,354.37,60.065,1559246404,"201051344000685","174011545737251",28.92,32.20,0,331.53,394.05,164.0,156.4,0.782,1310347.3,1310347.3,1850,0,0,0,L,1122011218,1,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246418,522886.00
05/30/2019 16:00,2,5.678,ALERT,218.71,356.48,60.028,1559246404,"201051344000651","174011545737251",28.47,39.30,0,299.37,398.26,163.6,156.0,0.738,1303755.7,1303755.7,1849,0,0,0,L,1122011218,1,125.62,123.81,0002,34,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246420,522887.00
05/30/2019 16:00,2,5.447,ACTIVE,218.03,355.88,60.028,1559246404,"201051344000594","174011545737251",29.02,38.40,0,331.23,392.85,160.2,152.7,0.729,1315330.5,1315330.5,1850,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246421,522888.00
05/30/2019 16:00,2,5.486,ACTIVE,219.61,358.58,60.054,1559246404,"201051344000469","174011545737251",28.31,34.50,0,337.54,396.75,157.2,149.9,0.747,1295441.5,1295441.5,1848,0,0,0,L,1122011218,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246422,522889.00
05/30/2019 16:00,2,5.906,ACTIVE,218.71,357.68,60.033,1559246404,"201051344000585","174011545737251",27.93,35.40,0,331.23,394.65,167.0,159.3,0.778,1317646.7,1317646.7,1847,0,0,0,L,1122011218,1,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246423,522890.00
05/30/2019 16:00,2,5.410,ACTIVE,220.06,358.88,60.049,1559246404,"201051344000853","174011545737251",28.73,38.20,0,339.04,398.26,157.3,149.9,0.725,1318665.3,1318665.3,1852,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246424,522891.00
05/30/2019 16:00,2,5.521,ALERT,217.58,356.48,60.028,1559246404,"201051344001145","174011545737251",29.44,33.30,0,299.37,401.86,164.6,156.9,0.765,1318632.0,1318632.0,1850,0,0,0,L,1122011218,1,124.49,123.59,0002,31,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246426,522892.00
05/30/2019 16:00,2,5.553,ACTIVE,218.26,356.78,60.033,1559246404,"201051344000438","174011545737251",28.80,36.30,0,331.83,393.75,162.0,154.4,0.747,1311981.0,1311981.0,1846,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246427,522893.00
05/30/2019 16:00,2,5.621,ALERT,218.26,355.88,60.038,1559246404,"201051344001135","174011545737251",28.55,40.80,0,299.97,397.35,162.5,155.0,0.738,1298892.0,1298892.0,1846,0,0,0,L,1122011218,1,125.17,123.81,0002,36,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246429,522894.00
05/30/2019 16:00,2,5.443,ACTIVE,219.61,358.88,60.028,1559246404,"201051344000983","174011545737251",28.67,36.80,0,337.24,394.65,158.0,150.6,0.734,1316600.8,1316600.8,1846,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246429,522895.00
05/30/2019 16:00,2,5.645,ACTIVE,218.48,355.88,60.059,1559246404,"201051344001203","174011545737251",28.37,41.00,0,332.13,392.85,162.1,154.6,0.747,1306696.1,1306696.1,1845,0,0,0,L,1122011218,1,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246430,522896.00
05/30/2019 16:00,2,5.479,ALERT,217.35,353.17,60.028,1559246404,"201051344001230","174011545737251",28.90,30.50,0,299.07,400.06,160.4,152.9,0.756,1302360.7,1302360.7,1856,0,0,0,L,1122011218,1,124.72,123.36,0002,26,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246432,522897.00
05/30/2019 16:00,2,5.637,ACTIVE,217.35,355.28,60.033,1559246404,"201051344000646","174011545737251",28.45,36.30,0,330.63,397.35,162.3,154.8,0.769,1296159.8,1296159.8,1849,0,0,0,L,1122011218,1,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246433,522898.00
05/30/2019 16:00,2,5.480,ACTIVE,218.71,355.58,60.033,1559246404,"201051344000867","174011545737251",28.25,40.40,0,332.43,390.74,156.7,149.4,0.698,1293755.7,1293755.7,1845,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246434,522899.00
05/30/2019 16:00,2,5.383,ACTIVE,218.71,357.68,60.038,1559246404,"201051344000633","174011545737251",28.82,36.50,0,333.93,394.65,157.2,149.8,0.738,1291061.3,1291061.3,1848,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246435,522900.00
05/30/2019 16:00,2,5.596,ACTIVE,217.58,354.37,60.033,1559246404,"201051344000955","174011545737251",28.33,36.50,0,333.33,394.05,160.5,153.0,0.765,1316513.2,1316513.2,1849,0,0,0,L,1122011218,1,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246436,522901.00
05/30/2019 16:00,2,5.332,ACTIVE,219.16,356.78,60.038,1559246404,"201051344000648","174011545737251",28.61,34.80,0,337.84,393.45,154.3,147.1,0.720,1305843.1,1305843.1,1846,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246437,522902.00
05/30/2019 16:00,2,5.332,ACTIVE,219.39,357.68,60.028,1559246404,"201051344000645","174011545737251",28.84,36.50,0,337.54,393.45,155.8,148.4,0.703,1311021.0,1311021.0,1845,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246438,522903.00
05/30/2019 16:00,2,5.352,ACTIVE,219.39,358.28,60.017,1559246404,"201051344000569","174011545737251",28.88,37.30,0,337.24,394.05,156.5,149.1,0.725,1327485.8,1327485.8,1849,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246439,522904.00
05/30/2019 16:00,2,5.420,ACTIVE,219.39,363.99,60.065,1559246404,"179051228000119","174011545737251",28.80,41.50,0,336.04,397.35,158.2,150.7,0.760,114100.7,114100.7,1859,0,0,0,L,46974696,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559246440,522905.00
05/30/2019 16:15,2,5.234,ACTIVE,219.84,357.98,59.996,1559247304,"201051344000579","174011545737251",29.28,33.80,0,327.92,397.35,155.2,147.9,0.720,1327802.6,1327802.6,1849,0,0,0,L,1122011218,1,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247306,522906.00
05/30/2019 16:15,2,5.570,ACTIVE,218.71,355.88,59.990,1559247304,"201051344001025","174011545737251",28.13,38.60,0,320.71,396.75,158.7,151.3,0.716,1311066.3,1311066.3,1844,0,0,0,L,1122011218,1,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247306,522907.00
05/30/2019 16:15,2,5.271,ACTIVE,219.16,356.18,59.985,1559247304,"201051344001093","174011545737251",28.55,33.50,0,320.11,395.25,152.4,145.2,0.698,1294216.8,1294216.8,1850,0,0,0,L,1122011218,1,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247307,522908.00
05/30/2019 16:15,2,5.141,ACTIVE,219.61,356.18,59.975,1559247304,"201051344000458","174011545737251",29.10,40.60,0,328.52,396.15,151.4,144.2,0.707,1310112.6,1310112.6,1849,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247308,522909.00
05/30/2019 16:15,2,5.375,ACTIVE,218.03,354.97,59.990,1559247304,"201051344000890","174011545737251",28.82,32.20,0,323.11,396.75,156.9,149.5,0.712,1309148.2,1309148.2,1849,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247309,522910.00
05/30/2019 16:15,2,5.273,ACTIVE,219.84,353.77,59.990,1559247304,"201051344000988","174011545737251",18.61,34.00,0,327.92,379.32,99.3,94.0,0.464,1004996.0,1004996.0,1844,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247310,522911.00
05/30/2019 16:15,2,5.355,ACTIVE,219.16,355.88,59.990,1559247304,"201051344000582","174011545737251",28.57,37.00,0,322.21,397.35,155.0,147.7,0.720,1287378.8,1287378.8,1846,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247311,522912.00
05/30/2019 16:15,2,5.188,ACTIVE,218.71,356.18,59.990,1559247304,"201051344000868","174011545737251",28.61,32.80,0,326.12,394.35,150.4,143.2,0.685,1295761.1,1295761.1,1847,0,0,0,L,1122011218,1,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247312,522913.00
05/30/2019 16:15,2,5.082,ACTIVE,219.84,358.88,59.996,1559247304,"201051344000576","174011545737251",28.75,35.60,0,327.92,396.45,148.1,141.0,0.694,1313306.9,1313306.9,1851,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247313,522914.00
05/30/2019 16:15,2,5.209,ACTIVE,219.84,356.18,59.990,1559247304,"201051344001158","174011545737251",28.63,34.80,0,327.62,396.15,150.9,143.8,0.689,1290115.7,1290115.7,1846,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247314,522915.00
05/30/2019 16:15,2,5.395,ACTIVE,218.93,356.18,59.996,1559247304,"201051344000917","174011545737251",28.53,38.20,0,321.31,395.55,155.8,148.4,0.734,1303977.7,1303977.7,1852,0,0,0,L,1122011218,1,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247315,522916.00
05/30/2019 16:15,2,5.357,ACTIVE,218.26,349.86,59.990,1559247304,"201051344000417","174011545737251",18.61,33.50,0,324.92,376.01,101.0,95.6,0.464,1041014.8,1041014.8,1851,0,0,0,L,1122011218,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247316,522917.00
05/30/2019 16:15,2,5.400,ACTIVE,218.03,356.18,59.985,1559247304,"201051344000685","174011545737251",28.73,32.00,0,322.51,396.15,157.1,149.7,0.756,1310385.7,1310385.7,1851,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247317,522918.00
05/30/2019 16:15,2,5.482,ACTIVE,219.16,357.08,59.953,1559247304,"201051344000651","174011545737251",28.19,38.80,0,320.41,396.45,156.5,149.2,0.707,1303794.0,1303794.0,1851,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247318,522919.00
05/30/2019 16:15,2,5.229,ACTIVE,218.26,355.28,59.990,1559247304,"201051344000594","174011545737251",29.22,37.30,0,320.71,394.95,154.6,147.3,0.707,1315368.1,1315368.1,1851,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247319,522920.00
05/30/2019 16:15,2,5.133,ACTIVE,219.84,357.98,59.990,1559247304,"201051344000469","174011545737251",28.88,33.30,0,327.32,395.55,150.2,143.1,0.720,1295478.2,1295478.2,1849,0,0,0,L,1122011218,1,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247320,522921.00
05/30/2019 16:15,2,5.609,ACTIVE,219.16,356.48,59.985,1559247304,"201051344000585","174011545737251",28.39,34.80,0,323.41,396.15,161.2,153.7,0.751,1317686.0,1317686.0,1848,0,0,0,L,1122011218,1,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247321,522922.00
05/30/2019 16:15,2,5.230,ACTIVE,220.29,357.68,59.990,1559247304,"201051344000853","174011545737251",28.43,37.00,0,328.22,397.05,150.7,143.5,0.707,1318702.1,1318702.1,1853,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247322,522923.00
05/30/2019 16:15,2,5.408,ACTIVE,218.03,355.88,60.006,1559247304,"201051344001145","174011545737251",28.96,32.40,0,322.21,396.15,158.7,151.3,0.734,1318670.7,1318670.7,1852,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247323,522924.00
05/30/2019 16:15,2,5.289,ACTIVE,218.71,356.18,59.985,1559247304,"201051344000438","174011545737251",29.16,35.00,0,321.61,397.05,156.2,148.9,0.725,1312019.0,1312019.0,1847,0,0,0,L,1122011218,1,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247324,522925.00
05/30/2019 16:15,2,5.492,ACTIVE,218.71,355.88,59.985,1559247304,"201051344001135","174011545737251",28.15,40.40,0,323.41,397.35,156.6,149.2,0.703,1298930.2,1298930.2,1848,0,0,0,L,1122011218,1,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247325,522926.00
05/30/2019 16:15,2,5.215,ACTIVE,219.84,357.38,60.022,1559247304,"201051344000983","174011545737251",28.73,36.30,0,327.02,394.95,151.7,144.5,0.703,1316637.8,1316637.8,1847,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247325,522927.00
05/30/2019 16:15,2,5.396,ACTIVE,218.93,356.78,59.948,1559247304,"201051344001203","174011545737251",28.61,40.40,0,320.71,394.95,156.4,149.0,0.712,1306734.1,1306734.1,1846,0,0,0,L,1122011218,1,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247326,522928.00
05/30/2019 16:15,2,5.355,ACTIVE,217.80,353.77,59.990,1559247304,"201051344001230","174011545737251",28.53,29.80,0,324.32,398.86,154.7,147.4,0.707,1302398.4,1302398.4,1858,0,0,0,L,1122011218,1,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247327,522929.00
05/30/2019 16:15,2,5.412,ACTIVE,217.80,356.78,59.996,1559247304,"201051344000646","174011545737251",28.57,35.20,0,323.11,395.25,156.5,149.1,0.734,1296197.9,1296197.9,1850,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247328,522930.00
05/30/2019 16:15,2,5.178,ACTIVE,218.93,355.58,60.006,1559247304,"201051344000867","174011545737251",28.82,40.20,0,322.81,392.85,151.1,143.9,0.672,1293792.5,1293792.5,1846,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247329,522931.00
05/30/2019 16:15,2,5.188,ACTIVE,218.93,357.08,59.996,1559247304,"201051344000633","174011545737251",28.90,35.60,0,325.82,395.55,151.8,144.6,0.712,1291098.1,1291098.1,1849,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247330,522932.00
05/30/2019 16:15,2,5.344,ACTIVE,218.03,354.67,60.006,1559247304,"201051344000955","174011545737251",28.67,35.40,0,323.72,393.15,155.0,147.7,0.742,1316550.8,1316550.8,1850,0,0,0,L,1122011218,1,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247331,522933.00
05/30/2019 16:15,2,5.078,ACTIVE,219.39,357.38,59.990,1559247304,"201051344000648","174011545737251",28.92,33.50,0,328.22,396.75,148.7,141.6,0.689,1305879.2,1305879.2,1847,0,0,0,L,1122011218,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247332,522934.00
05/30/2019 16:15,2,5.178,ACTIVE,219.61,357.38,59.996,1559247304,"201051344000645","174011545737251",28.57,35.80,0,326.72,395.55,149.8,142.6,0.676,1311057.4,1311057.4,1846,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247333,522935.00
05/30/2019 16:15,2,5.205,ACTIVE,219.61,357.68,59.969,1559247304,"201051344000569","174011545737251",28.53,36.50,0,327.92,396.15,150.3,143.1,0.707,1327522.3,1327522.3,1850,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247334,522936.00
05/30/2019 16:15,2,5.191,ACTIVE,219.61,360.99,59.985,1559247304,"179051228000119","174011545737251",28.78,40.60,0,327.92,400.36,151.3,144.1,0.729,114137.6,114137.6,1860,0,0,0,L,46974696,1,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559247335,522937.00
05/30/2019 16:30,2,4.805,ACTIVE,219.16,354.97,60.017,1559248204,"201051344000579","174011545737251",28.92,33.80,0,337.84,394.05,140.8,134.0,0.663,1327837.5,1327837.5,1850,0,0,0,L,1122011218,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248205,522938.00
05/30/2019 16:30,2,5.041,ACTIVE,218.48,352.27,60.043,1559248204,"201051344001025","174011545737251",28.57,37.80,0,331.83,391.04,145.9,138.9,0.654,1311102.3,1311102.3,1845,0,0,0,L,1122011218,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248206,522939.00
05/30/2019 16:30,2,4.893,ACTIVE,218.71,354.37,60.033,1559248204,"201051344001093","174011545737251",28.25,33.50,0,332.43,389.24,140.0,133.2,0.641,1294251.1,1294251.1,1851,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248207,522940.00
05/30/2019 16:30,2,4.770,ACTIVE,219.16,354.07,60.012,1559248204,"201051344000458","174011545737251",28.53,39.00,0,336.94,392.55,137.8,131.1,0.632,1310146.8,1310146.8,1850,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248208,522941.00
05/30/2019 16:30,2,5.014,ACTIVE,217.58,353.47,60.033,1559248204,"201051344000890","174011545737251",28.37,32.20,0,331.53,390.44,144.0,137.0,0.658,1309183.6,1309183.6,1850,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248209,522942.00
05/30/2019 16:30,2,4.877,ACTIVE,219.16,352.27,60.043,1559248204,"201051344000988","174011545737251",18.43,33.50,0,336.94,377.52,91.0,85.9,0.420,1005018.2,1005018.2,1845,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248210,522943.00
05/30/2019 16:30,2,4.957,ACTIVE,218.71,355.88,59.996,1559248204,"201051344000582","174011545737251",28.39,36.80,0,332.13,390.74,142.4,135.6,0.667,1287413.8,1287413.8,1847,0,0,0,L,1122011218,1,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248211,522944.00
05/30/2019 16:30,2,4.871,ACTIVE,218.26,355.28,60.017,1559248204,"201051344000868","174011545737251",28.07,33.00,0,333.03,389.24,138.5,131.8,0.636,1295795.1,1295795.1,1848,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248212,522945.00
05/30/2019 16:30,2,4.730,ACTIVE,219.16,355.28,60.022,1559248204,"201051344000576","174011545737251",28.49,35.60,0,337.84,392.85,136.4,129.7,0.645,1313340.3,1313340.3,1852,0,0,0,L,1122011218,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248213,522946.00
05/30/2019 16:30,2,4.807,ACTIVE,219.16,355.58,60.017,1559248204,"201051344001158","174011545737251",28.49,33.80,0,337.54,392.85,138.7,131.9,0.645,1290149.9,1290149.9,1847,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248214,522947.00
05/30/2019 16:30,2,4.992,ACTIVE,218.48,354.37,60.043,1559248204,"201051344000917","174011545737251",28.57,37.80,0,330.93,390.44,144.3,137.3,0.685,1304013.1,1304013.1,1853,0,0,0,L,1122011218,1,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248215,522948.00
05/30/2019 16:30,2,4.947,ACTIVE,218.03,348.36,60.028,1559248204,"201051344000417","174011545737251",18.61,33.30,0,333.63,373.01,93.2,88.0,0.438,1041037.5,1041037.5,1852,0,0,0,L,1122011218,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248216,522949.00
05/30/2019 16:30,2,5.045,ACTIVE,217.80,354.37,60.017,1559248204,"201051344000685","174011545737251",28.41,32.40,0,332.13,389.54,145.1,138.1,0.694,1310421.3,1310421.3,1852,0,0,0,L,1122011218,1,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248217,522950.00
05/30/2019 16:30,2,5.070,ACTIVE,218.93,354.37,60.006,1559248204,"201051344000651","174011545737251",28.21,38.80,0,333.33,390.44,144.8,137.9,0.658,1303829.6,1303829.6,1852,0,0,0,L,1122011218,1,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248217,522951.00
05/30/2019 16:30,2,4.820,ACTIVE,217.58,353.77,60.022,1559248204,"201051344000594","174011545737251",28.86,37.00,0,331.53,389.54,140.8,134.0,0.645,1315402.9,1315402.9,1852,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248218,522952.00
05/30/2019 16:30,2,4.768,ACTIVE,219.16,355.88,60.017,1559248204,"201051344000469","174011545737251",28.67,33.30,0,337.24,393.15,138.5,131.8,0.658,1295512.2,1295512.2,1850,0,0,0,L,1122011218,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248219,522953.00
05/30/2019 16:30,2,5.244,ACTIVE,218.93,355.88,60.017,1559248204,"201051344000585","174011545737251",28.11,34.80,0,332.13,390.74,149.2,142.1,0.698,1317722.5,1317722.5,1849,0,0,0,L,1122011218,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248220,522954.00
05/30/2019 16:30,2,4.781,ACTIVE,219.61,357.08,60.006,1559248204,"201051344000853","174011545737251",28.59,37.00,0,338.74,394.05,138.4,131.6,0.650,1318736.1,1318736.1,1854,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248221,522955.00
05/30/2019 16:30,2,5.057,ACTIVE,217.80,353.77,60.012,1559248204,"201051344001145","174011545737251",28.53,32.40,0,332.13,390.44,146.2,139.2,0.676,1318706.6,1318706.6,1853,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248222,522956.00
05/30/2019 16:30,2,4.941,ACTIVE,218.26,354.37,60.017,1559248204,"201051344000438","174011545737251",28.73,34.50,0,332.73,390.44,143.8,136.9,0.672,1312054.4,1312054.4,1848,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248223,522957.00
05/30/2019 16:30,2,5.021,ACTIVE,218.26,353.47,59.985,1559248204,"201051344001135","174011545737251",28.37,40.00,0,330.03,390.74,144.2,137.3,0.654,1298965.6,1298965.6,1849,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248224,522958.00
05/30/2019 16:30,2,4.834,ACTIVE,219.16,355.88,60.028,1559248204,"201051344000983","174011545737251",28.49,35.80,0,337.24,390.74,139.5,132.7,0.654,1316672.0,1316672.0,1848,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248225,522959.00
05/30/2019 16:30,2,5.082,ACTIVE,218.71,353.47,60.022,1559248204,"201051344001203","174011545737251",27.99,39.80,0,333.33,389.84,144.0,137.1,0.658,1306769.4,1306769.4,1847,0,0,0,L,1122011218,1,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248226,522960.00
05/30/2019 16:30,2,4.867,ACTIVE,217.58,352.87,60.028,1559248204,"201051344001230","174011545737251",28.88,30.50,0,333.03,390.44,142.3,135.5,0.667,1302433.4,1302433.4,1859,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248227,522961.00
05/30/2019 16:30,2,4.984,ACTIVE,217.58,352.57,60.028,1559248204,"201051344000646","174011545737251",28.57,35.60,0,331.23,390.44,144.1,137.2,0.672,1296233.3,1296233.3,1851,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248228,522962.00
05/30/2019 16:30,2,4.781,ACTIVE,218.48,352.87,60.022,1559248204,"201051344000867","174011545737251",28.63,40.40,0,329.43,389.54,138.6,131.9,0.623,1293826.6,1293826.6,1847,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248229,522963.00
05/30/2019 16:30,2,4.764,ACTIVE,218.48,355.28,60.017,1559248204,"201051344000633","174011545737251",28.71,36.00,0,336.94,391.94,138.4,131.6,0.654,1291132.3,1291132.3,1850,0,0,0,L,1122011218,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248230,522964.00
05/30/2019 16:30,2,4.928,ACTIVE,217.58,353.47,60.033,1559248204,"201051344000955","174011545737251",28.51,35.60,0,332.43,390.14,142.3,135.4,0.676,1316585.9,1316585.9,1851,0,0,0,L,1122011218,1,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248231,522965.00
05/30/2019 16:30,2,4.641,ACTIVE,218.93,353.47,60.022,1559248204,"201051344000648","174011545737251",28.80,33.50,0,337.84,391.94,135.3,128.7,0.632,1305912.6,1305912.6,1848,0,0,0,L,1122011218,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248232,522966.00
05/30/2019 16:30,2,4.752,ACTIVE,218.93,353.77,60.028,1559248204,"201051344000645","174011545737251",28.39,35.40,0,337.84,391.94,136.6,129.9,0.628,1311091.0,1311091.0,1847,0,0,0,L,1122011218,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248233,522967.00
05/30/2019 16:30,2,4.775,ACTIVE,218.93,354.67,60.033,1559248204,"201051344000569","174011545737251",28.39,36.30,0,335.14,390.44,137.2,130.5,0.641,1327556.2,1327556.2,1851,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248234,522968.00
05/30/2019 16:30,2,4.768,ACTIVE,218.93,360.99,60.017,1559248204,"179051228000119","174011545737251",28.69,40.40,0,336.94,393.75,138.6,131.9,0.658,114171.7,114171.7,1861,0,0,0,L,46974696,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559248235,522969.00
05/30/2019 16:45,2,4.479,ACTIVE,218.93,354.37,59.980,1559249105,"201051344000579","174011545737251",29.14,33.30,0,337.54,386.83,132.2,125.6,0.614,1327869.6,1327869.6,1851,0,0,0,L,1122011218,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249106,522970.00
05/30/2019 16:45,2,4.707,ACTIVE,217.80,351.67,60.006,1559249105,"201051344001025","174011545737251",28.65,36.50,0,333.03,388.04,136.6,129.9,0.619,1311135.6,1311135.6,1846,0,0,0,L,1122011218,1,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249107,522971.00
05/30/2019 16:45,2,4.498,ACTIVE,218.26,352.87,60.012,1559249105,"201051344001093","174011545737251",28.61,32.60,0,332.13,388.04,130.2,123.8,0.597,1294282.9,1294282.9,1852,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249108,522972.00
05/30/2019 16:45,2,4.441,ACTIVE,218.71,353.17,60.012,1559249105,"201051344000458","174011545737251",28.55,38.80,0,334.84,387.14,128.5,122.1,0.605,1310178.1,1310178.1,1851,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249109,522973.00
05/30/2019 16:45,2,4.660,ACTIVE,217.35,351.07,60.012,1559249105,"201051344000890","174011545737251",28.51,31.80,0,333.93,388.04,134.6,127.9,0.619,1309216.4,1309216.4,1851,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249110,522974.00
05/30/2019 16:45,2,4.506,ACTIVE,218.93,351.97,60.006,1559249105,"201051344000988","174011545737251",18.51,33.30,0,336.94,373.01,84.5,79.6,0.393,1005038.7,1005038.7,1846,0,0,0,L,1122011218,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249110,522975.00
