ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 16:45,2,4.559,ACTIVE,218.26,354.37,60.033,1559249105,"201051344000582","174011545737251",28.80,36.30,0,332.13,390.44,133.1,126.5,0.623,1287446.2,1287446.2,1848,0,0,0,L,1122011218,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249111,522976.00
05/30/2019 16:45,2,4.469,ACTIVE,217.80,352.57,59.990,1559249105,"201051344000868","174011545737251",28.21,33.30,0,333.33,384.73,127.6,121.3,0.583,1295826.4,1295826.4,1849,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249112,522977.00
05/30/2019 16:45,2,4.311,ACTIVE,218.93,355.58,60.006,1559249105,"201051344000576","174011545737251",28.69,35.40,0,337.54,386.23,125.3,119.0,0.588,1313371.1,1313371.1,1853,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249113,522978.00
05/30/2019 16:45,2,4.432,ACTIVE,218.93,354.97,60.012,1559249105,"201051344001158","174011545737251",28.61,33.80,0,336.94,385.63,128.4,122.0,0.601,1290181.2,1290181.2,1848,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249114,522979.00
05/30/2019 16:45,2,4.594,ACTIVE,218.03,352.87,60.006,1559249105,"201051344000917","174011545737251",28.90,37.30,0,331.53,388.04,134.5,127.9,0.632,1304045.8,1304045.8,1854,0,0,0,L,1122011218,1,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249115,522980.00
05/30/2019 16:45,2,4.518,ACTIVE,217.58,348.96,60.017,1559249105,"201051344000417","174011545737251",18.96,32.60,0,334.24,375.11,86.8,81.8,0.402,1041058.5,1041058.5,1853,0,0,0,L,1122011218,1,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249116,522981.00
05/30/2019 16:45,2,4.584,ACTIVE,217.35,352.57,59.985,1559249105,"201051344000685","174011545737251",29.06,32.00,0,332.73,387.74,135.0,128.3,0.650,1310454.3,1310454.3,1853,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249117,522982.00
05/30/2019 16:45,2,4.654,ACTIVE,218.48,353.17,60.012,1559249105,"201051344000651","174011545737251",28.51,38.00,0,332.43,391.04,134.3,127.7,0.614,1303862.5,1303862.5,1853,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249118,522983.00
05/30/2019 16:45,2,4.391,ACTIVE,217.58,352.87,60.006,1559249105,"201051344000594","174011545737251",29.50,36.50,0,331.83,385.63,131.2,124.7,0.610,1315434.9,1315434.9,1853,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249119,522984.00
05/30/2019 16:45,2,4.393,ACTIVE,218.93,355.28,60.012,1559249105,"201051344000469","174011545737251",28.59,33.30,0,337.24,386.53,127.2,120.9,0.610,1295543.5,1295543.5,1851,0,0,0,L,1122011218,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249120,522985.00
05/30/2019 16:45,2,4.740,ACTIVE,218.48,353.17,60.012,1559249105,"201051344000585","174011545737251",28.94,34.00,0,332.13,386.83,139.1,132.3,0.645,1317756.5,1317756.5,1850,0,0,0,L,1122011218,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249121,522986.00
05/30/2019 16:45,2,4.422,ACTIVE,219.39,354.97,60.006,1559249105,"201051344000853","174011545737251",28.49,36.50,0,338.74,389.24,127.6,121.2,0.592,1318767.5,1318767.5,1855,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249122,522987.00
05/30/2019 16:45,2,4.600,ACTIVE,217.35,352.27,60.017,1559249105,"201051344001145","174011545737251",29.18,32.00,0,332.43,389.54,135.9,129.2,0.632,1318739.9,1318739.9,1854,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249123,522988.00
05/30/2019 16:45,2,4.498,ACTIVE,218.03,354.67,60.012,1559249105,"201051344000438","174011545737251",29.34,34.50,0,331.23,390.44,133.8,127.2,0.623,1312087.1,1312087.1,1849,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249123,522989.00
05/30/2019 16:45,2,4.619,ACTIVE,217.80,352.57,60.006,1559249105,"201051344001135","174011545737251",28.63,39.00,0,331.83,389.84,133.9,127.3,0.610,1298998.5,1298998.5,1850,0,0,0,L,1122011218,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249124,522990.00
05/30/2019 16:45,2,4.379,ACTIVE,218.71,354.07,60.012,1559249105,"201051344000983","174011545737251",28.90,36.00,0,336.94,386.53,128.1,121.7,0.601,1316703.6,1316703.6,1849,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249125,522991.00
05/30/2019 16:45,2,4.602,ACTIVE,218.03,351.97,60.006,1559249105,"201051344001203","174011545737251",28.59,39.30,0,332.43,385.33,133.3,126.8,0.605,1306802.1,1306802.1,1848,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249126,522992.00
05/30/2019 16:45,2,4.434,ACTIVE,217.13,350.77,60.012,1559249105,"201051344001230","174011545737251",29.38,29.80,0,333.93,385.93,131.8,125.3,0.623,1302465.8,1302465.8,1860,0,0,0,L,1122011218,1,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249128,522993.00
05/30/2019 16:45,2,4.572,ACTIVE,217.13,351.37,60.017,1559249105,"201051344000646","174011545737251",28.96,34.80,0,332.43,388.34,134.2,127.6,0.628,1296266.2,1296266.2,1852,0,0,0,L,1122011218,1,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249129,522994.00
05/30/2019 16:45,2,4.410,ACTIVE,218.03,352.57,60.012,1559249105,"201051344000867","174011545737251",28.65,40.00,0,333.03,384.13,127.9,121.5,0.570,1293858.0,1293858.0,1848,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249130,522995.00
05/30/2019 16:45,2,4.406,ACTIVE,218.26,354.67,60.012,1559249105,"201051344000633","174011545737251",28.73,35.40,0,335.74,385.63,128.2,121.8,0.588,1291163.8,1291163.8,1851,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249131,522996.00
05/30/2019 16:45,2,4.510,ACTIVE,217.13,351.97,60.006,1559249105,"201051344000955","174011545737251",29.04,35.40,0,334.24,386.53,132.6,126.1,0.632,1316618.3,1316618.3,1852,0,0,0,L,1122011218,1,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249132,522997.00
05/30/2019 16:45,2,4.258,ACTIVE,218.48,352.87,60.012,1559249105,"201051344000648","174011545737251",28.98,34.00,0,337.54,385.93,125.0,118.8,0.588,1305943.3,1305943.3,1849,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249132,522998.00
05/30/2019 16:45,2,4.400,ACTIVE,218.71,354.37,60.022,1559249105,"201051344000645","174011545737251",28.15,36.00,0,337.24,385.33,125.6,119.3,0.575,1311122.0,1311122.0,1848,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249133,522999.00
05/30/2019 16:45,2,4.381,ACTIVE,218.71,355.28,59.985,1559249105,"201051344000569","174011545737251",28.57,36.00,0,337.24,385.93,126.7,120.3,0.592,1327587.3,1327587.3,1852,0,0,0,L,1122011218,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249134,523000.00
05/30/2019 16:45,2,4.371,ACTIVE,218.48,358.58,60.022,1559249105,"179051228000119","174011545737251",28.88,40.40,0,338.14,390.44,127.8,121.5,0.605,114203.2,114203.2,1862,0,0,0,L,46974696,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559249135,523001.00
05/30/2019 17:00,2,3.916,ACTIVE,218.71,353.47,60.049,1559250004,"201051344000579","174011545737251",29.20,33.50,0,336.94,384.43,115.8,109.8,0.544,1327899.0,1327899.0,1852,0,0,0,L,1122011218,1,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250005,523002.00
05/30/2019 17:00,2,4.174,ACTIVE,217.80,350.77,60.028,1559250004,"201051344001025","174011545737251",28.61,37.30,0,332.73,385.03,120.8,114.7,0.530,1311166.2,1311166.2,1847,0,0,0,L,1122011218,1,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250006,523003.00
05/30/2019 17:00,2,3.957,ACTIVE,217.80,350.17,60.022,1559250004,"201051344001093","174011545737251",28.59,32.80,0,332.43,382.63,114.7,108.8,0.526,1294312.0,1294312.0,1853,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250007,523004.00
05/30/2019 17:00,2,3.848,ACTIVE,218.48,351.67,59.996,1559250004,"201051344000458","174011545737251",29.00,37.80,0,337.54,384.13,113.0,107.1,0.539,1310206.7,1310206.7,1852,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250008,523005.00
05/30/2019 17:00,2,4.113,ACTIVE,217.13,349.86,60.017,1559250004,"201051344000890","174011545737251",28.55,31.50,0,333.93,384.73,119.0,112.9,0.548,1309246.5,1309246.5,1852,0,0,0,L,1122011218,1,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250009,523006.00
05/30/2019 17:00,2,3.885,ACTIVE,218.48,360.38,60.043,1559250004,"201051344000988","174011545737251",18.92,32.20,0,318.91,391.64,74.5,69.9,0.636,1005057.4,1005057.4,1847,0,0,0,L,1122011218,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250010,523007.00
05/30/2019 17:00,2,4.037,ACTIVE,218.03,350.47,60.022,1559250004,"201051344000582","174011545737251",28.80,35.80,0,332.73,384.43,117.8,111.8,0.561,1287475.9,1287475.9,1849,0,0,0,L,1122011218,1,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250011,523008.00
05/30/2019 17:00,2,3.904,ACTIVE,217.80,352.87,59.985,1559250004,"201051344000868","174011545737251",28.61,33.00,0,333.33,382.03,113.1,107.3,0.513,1295854.9,1295854.9,1850,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250012,523009.00
05/30/2019 17:00,2,3.805,ACTIVE,218.71,353.77,60.022,1559250004,"201051344000576","174011545737251",28.73,35.00,0,337.54,382.93,110.7,104.9,0.521,1313399.1,1313399.1,1854,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250013,523010.00
05/30/2019 17:00,2,3.957,ACTIVE,218.71,353.17,60.038,1559250004,"201051344001158","174011545737251",28.37,33.50,0,335.44,382.63,113.6,107.8,0.526,1290209.9,1290209.9,1849,0,0,0,L,1122011218,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250014,523011.00
05/30/2019 17:00,2,4.154,ACTIVE,217.80,351.07,60.012,1559250004,"201051344000917","174011545737251",28.41,37.50,0,332.43,385.03,119.5,113.4,0.570,1304075.9,1304075.9,1855,0,0,0,L,1122011218,1,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250015,523012.00
05/30/2019 17:00,2,4.115,ACTIVE,217.35,357.98,60.017,1559250004,"201051344000417","174011545737251",18.55,32.00,0,321.61,388.04,77.4,72.7,0.650,1041077.8,1041077.8,1854,0,0,0,L,1122011218,1,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250016,523013.00
05/30/2019 17:00,2,4.043,ACTIVE,217.13,351.67,60.028,1559250004,"201051344000685","174011545737251",29.28,31.80,0,333.93,384.73,120.0,113.9,0.579,1310484.5,1310484.5,1854,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250017,523014.00
05/30/2019 17:00,2,4.158,ACTIVE,218.03,351.07,60.028,1559250004,"201051344000651","174011545737251",28.53,37.80,0,332.43,383.53,120.2,114.1,0.566,1303892.6,1303892.6,1854,0,0,0,L,1122011218,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250018,523015.00
05/30/2019 17:00,2,3.928,ACTIVE,217.35,351.07,60.033,1559250004,"201051344000594","174011545737251",29.26,35.40,0,331.53,383.53,116.4,110.4,0.539,1315464.1,1315464.1,1854,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250018,523016.00
05/30/2019 17:00,2,3.936,ACTIVE,218.71,353.17,60.033,1559250004,"201051344000469","174011545737251",28.45,33.30,0,336.94,383.23,113.5,107.6,0.544,1295572.0,1295572.0,1852,0,0,0,L,1122011218,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250020,523017.00
05/30/2019 17:00,2,4.287,ACTIVE,218.03,352.87,60.017,1559250004,"201051344000585","174011545737251",28.77,34.30,0,332.73,384.43,124.9,118.6,0.583,1317787.8,1317787.8,1851,0,0,0,L,1122011218,1,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250020,523018.00
05/30/2019 17:00,2,3.957,ACTIVE,219.16,354.37,60.028,1559250004,"201051344000853","174011545737251",28.55,36.00,0,339.04,385.63,114.3,108.4,0.535,1318796.1,1318796.1,1856,0,0,0,L,1122011218,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250021,523019.00
05/30/2019 17:00,2,4.150,ACTIVE,217.35,349.86,60.054,1559250004,"201051344001145","174011545737251",29.00,32.20,0,333.33,385.33,122.0,115.8,0.570,1318770.4,1318770.4,1855,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250022,523020.00
05/30/2019 17:00,2,4.045,ACTIVE,217.58,351.97,60.028,1559250004,"201051344000438","174011545737251",29.12,35.00,0,332.13,384.13,119.3,113.3,0.557,1312117.1,1312117.1,1850,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250023,523021.00
05/30/2019 17:00,2,4.115,ACTIVE,217.58,350.17,60.033,1559250004,"201051344001135","174011545737251",28.88,39.00,0,332.13,384.13,120.4,114.3,0.544,1299028.7,1299028.7,1851,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250024,523022.00
05/30/2019 17:00,2,3.947,ACTIVE,218.71,352.87,60.017,1559250004,"201051344000983","174011545737251",28.73,35.40,0,333.93,383.23,114.9,108.9,0.539,1316732.5,1316732.5,1850,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250025,523023.00
05/30/2019 17:00,2,4.090,ACTIVE,218.03,350.47,60.022,1559250004,"201051344001203","174011545737251",28.82,38.60,0,333.33,382.63,119.3,113.2,0.539,1306832.1,1306832.1,1849,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250026,523024.00
05/30/2019 17:00,2,4.014,ACTIVE,216.90,349.86,60.022,1559250004,"201051344001230","174011545737251",29.06,29.00,0,333.03,383.23,118.0,112.0,0.552,1302495.5,1302495.5,1861,0,0,0,L,1122011218,1,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250027,523025.00
05/30/2019 17:00,2,4.115,ACTIVE,216.90,350.77,60.028,1559250004,"201051344000646","174011545737251",28.73,34.00,0,333.33,384.73,119.7,113.6,0.561,1296296.3,1296296.3,1853,0,0,0,L,1122011218,1,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250028,523026.00
05/30/2019 17:00,2,3.938,ACTIVE,218.03,350.47,60.028,1559250004,"201051344000867","174011545737251",28.53,39.50,0,331.83,380.52,113.8,107.9,0.504,1293886.7,1293886.7,1849,0,0,0,L,1122011218,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250029,523027.00
05/30/2019 17:00,2,3.898,ACTIVE,218.26,354.07,60.001,1559250004,"201051344000633","174011545737251",28.88,35.20,0,333.93,383.53,114.0,108.1,0.530,1291192.5,1291192.5,1852,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250030,523028.00
05/30/2019 17:00,2,4.033,ACTIVE,216.90,350.47,60.022,1559250004,"201051344000955","174011545737251",28.78,35.40,0,333.93,382.93,117.6,111.5,0.557,1316647.9,1316647.9,1853,0,0,0,L,1122011218,1,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250031,523029.00
05/30/2019 17:00,2,3.795,ACTIVE,218.26,351.97,60.038,1559250004,"201051344000648","174011545737251",28.84,33.00,0,336.64,382.93,110.9,105.1,0.526,1305971.3,1305971.3,1850,0,0,0,L,1122011218,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250032,523030.00
05/30/2019 17:00,2,3.832,ACTIVE,218.48,352.87,60.028,1559250004,"201051344000645","174011545737251",28.78,35.20,0,337.54,382.33,111.7,105.9,0.508,1311150.2,1311150.2,1849,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250033,523031.00
05/30/2019 17:00,2,3.875,ACTIVE,218.26,353.17,60.038,1559250004,"201051344000569","174011545737251",28.73,36.30,0,335.14,383.53,112.8,106.9,0.530,1327615.8,1327615.8,1853,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250034,523032.00
05/30/2019 17:00,2,3.896,ACTIVE,218.48,357.38,60.043,1559250004,"179051228000119","174011545737251",28.88,40.00,0,338.74,387.74,114.0,108.1,0.544,114231.9,114231.9,1863,0,0,0,L,46974696,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250035,523033.00
05/30/2019 17:15,2,2.742,ACTIVE,216.67,348.06,60.012,1559250904,"201051344000579","174011545737251",29.44,31.50,0,334.24,379.62,81.7,76.9,0.389,1327923.0,1327923.0,1853,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250905,523034.00
05/30/2019 17:15,2,2.914,ACTIVE,215.54,344.15,60.006,1559250904,"201051344001025","174011545737251",28.82,36.50,0,332.73,379.02,85.1,80.2,0.384,1311191.1,1311191.1,1848,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250906,523035.00
05/30/2019 17:15,2,2.760,ACTIVE,216.00,345.06,60.028,1559250904,"201051344001093","174011545737251",28.63,31.30,0,332.13,379.02,80.0,75.3,0.367,1294335.7,1294335.7,1854,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250907,523036.00
05/30/2019 17:15,2,2.697,ACTIVE,216.67,346.56,60.012,1559250904,"201051344000458","174011545737251",28.96,36.80,0,334.84,378.72,79.2,74.5,0.367,1310230.0,1310230.0,1853,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250908,523037.00
05/30/2019 17:15,2,2.852,ACTIVE,215.32,344.15,60.017,1559250904,"201051344000890","174011545737251",28.92,29.80,0,332.43,378.72,83.5,78.7,0.380,1309271.0,1309271.0,1853,0,0,0,L,1122011218,1,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250909,523038.00
05/30/2019 17:15,2,2.756,ACTIVE,216.67,353.17,60.022,1559250904,"201051344000988","174011545737251",18.67,30.00,0,334.54,391.04,52.1,48.3,0.433,1005072.6,1005072.6,1848,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250910,523039.00
05/30/2019 17:15,2,2.785,ACTIVE,216.00,345.06,60.006,1559250904,"201051344000582","174011545737251",28.94,35.20,0,332.73,380.82,81.7,76.9,0.389,1287500.1,1287500.1,1850,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250911,523040.00
05/30/2019 17:15,2,2.684,ACTIVE,216.00,345.96,60.028,1559250904,"201051344000868","174011545737251",29.02,31.80,0,334.24,377.22,78.9,74.3,0.358,1295878.1,1295878.1,1851,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250912,523041.00
05/30/2019 17:15,2,2.623,ACTIVE,216.90,359.78,60.006,1559250904,"201051344000576","174011545737251",28.90,33.00,0,318.00,389.84,76.8,72.2,0.650,1313421.7,1313421.7,1855,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250912,523042.00
05/30/2019 17:15,2,2.688,ACTIVE,216.67,346.86,60.017,1559250904,"201051344001158","174011545737251",29.06,32.00,0,334.24,379.02,79.2,74.5,0.376,1290233.2,1290233.2,1850,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250914,523043.00
05/30/2019 17:15,2,2.793,ACTIVE,215.54,345.36,60.006,1559250904,"201051344000917","174011545737251",29.24,35.80,0,331.23,380.82,82.7,77.8,0.389,1304100.3,1304100.3,1856,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250915,523044.00
05/30/2019 17:15,2,2.832,ACTIVE,215.32,349.26,59.975,1559250904,"201051344000417","174011545737251",18.81,29.50,0,332.13,388.64,54.0,50.2,0.460,1041093.5,1041093.5,1855,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250915,523045.00
05/30/2019 17:15,2,2.807,ACTIVE,215.32,345.06,60.006,1559250904,"201051344000685","174011545737251",29.14,30.50,0,332.43,380.22,82.9,78.1,0.407,1310509.0,1310509.0,1855,0,0,0,L,1122011218,1,124.27,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250916,523046.00
05/30/2019 17:15,2,2.840,ACTIVE,216.00,345.96,60.012,1559250904,"201051344000651","174011545737251",28.94,37.30,0,333.33,379.62,83.2,78.4,0.384,1303917.1,1303917.1,1855,0,0,0,L,1122011218,1,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250917,523047.00
05/30/2019 17:15,2,2.697,ACTIVE,216.00,346.56,60.012,1559250904,"201051344000594","174011545737251",29.48,33.80,0,332.73,379.32,80.5,75.8,0.367,1315487.8,1315487.8,1855,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250918,523048.00
05/30/2019 17:15,2,2.662,ACTIVE,216.67,347.76,59.996,1559250904,"201051344000469","174011545737251",29.06,32.00,0,334.24,379.02,78.4,73.7,0.380,1295595.1,1295595.1,1853,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250919,523049.00
05/30/2019 17:15,2,2.949,ACTIVE,215.77,345.06,60.012,1559250904,"201051344000585","174011545737251",29.08,32.80,0,332.43,380.22,86.9,81.9,0.402,1317813.3,1317813.3,1852,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250920,523050.00
05/30/2019 17:15,2,2.686,ACTIVE,217.13,348.66,59.996,1559250904,"201051344000853","174011545737251",28.90,34.50,0,335.14,379.92,78.6,74.0,0.367,1318819.3,1318819.3,1857,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250921,523051.00
05/30/2019 17:15,2,2.791,ACTIVE,215.32,344.45,60.012,1559250904,"201051344001145","174011545737251",29.46,30.50,0,333.33,380.22,83.3,78.5,0.384,1318795.1,1318795.1,1856,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250922,523052.00
05/30/2019 17:15,2,2.756,ACTIVE,215.54,344.45,60.006,1559250904,"201051344000438","174011545737251",29.42,33.30,0,333.03,379.92,82.2,77.4,0.393,1312141.3,1312141.3,1851,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250923,523053.00
05/30/2019 17:15,2,2.826,ACTIVE,215.32,343.85,60.006,1559250904,"201051344001135","174011545737251",29.04,37.30,0,332.43,379.02,83.2,78.3,0.376,1299053.2,1299053.2,1852,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250924,523054.00
05/30/2019 17:15,2,2.686,ACTIVE,216.67,347.46,60.001,1559250904,"201051344000983","174011545737251",29.16,34.30,0,334.24,379.32,79.4,74.7,0.367,1316755.9,1316755.9,1851,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250925,523055.00
05/30/2019 17:15,2,2.816,ACTIVE,215.77,344.15,60.001,1559250904,"201051344001203","174011545737251",28.67,36.00,0,333.03,379.92,81.8,77.0,0.384,1306856.4,1306856.4,1850,0,0,0,L,1122011218,1,124.27,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250926,523056.00
05/30/2019 17:15,2,2.730,ACTIVE,215.09,343.25,60.017,1559250904,"201051344001230","174011545737251",29.16,28.00,0,329.43,376.31,80.7,76.0,0.380,1302519.4,1302519.4,1862,0,0,0,L,1122011218,1,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250927,523057.00
05/30/2019 17:15,2,2.795,ACTIVE,214.87,345.06,59.996,1559250904,"201051344000646","174011545737251",29.16,32.20,0,331.53,376.92,82.6,77.8,0.389,1296320.7,1296320.7,1854,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250928,523058.00
05/30/2019 17:15,2,2.650,ACTIVE,216.45,345.36,59.969,1559250904,"201051344000867","174011545737251",29.28,38.40,0,333.93,376.62,78.6,73.9,0.340,1293909.9,1293909.9,1850,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250928,523059.00
05/30/2019 17:15,2,2.633,ACTIVE,216.45,347.76,60.012,1559250904,"201051344000633","174011545737251",29.42,35.20,0,333.93,379.32,78.5,73.8,0.362,1291215.7,1291215.7,1853,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250929,523060.00
05/30/2019 17:15,2,2.770,ACTIVE,215.09,344.15,60.017,1559250904,"201051344000955","174011545737251",29.02,34.00,0,330.93,376.01,81.5,76.7,0.389,1316672.0,1316672.0,1854,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250930,523061.00
05/30/2019 17:15,2,2.578,ACTIVE,216.67,357.38,60.006,1559250904,"201051344000648","174011545737251",29.16,31.30,0,319.21,389.84,76.2,71.6,0.650,1305993.8,1305993.8,1851,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250931,523062.00
05/30/2019 17:15,2,2.623,ACTIVE,216.67,358.28,60.006,1559250904,"201051344000645","174011545737251",28.82,34.00,0,319.81,388.34,76.6,72.0,0.632,1311172.9,1311172.9,1850,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250932,523063.00
05/30/2019 17:15,2,2.625,ACTIVE,216.45,357.68,60.033,1559250904,"201051344000569","174011545737251",29.12,34.80,0,319.21,388.64,77.4,72.8,0.654,1327638.7,1327638.7,1854,0,0,0,L,1122011218,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250933,523064.00
05/30/2019 17:15,2,2.682,ACTIVE,216.67,351.97,60.017,1559250904,"179051228000119","174011545737251",28.96,38.60,0,337.84,383.53,78.7,74.1,0.371,114255.1,114255.1,1864,0,0,0,L,46974696,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559250934,523065.00
05/30/2019 17:30,2,2.127,ACTIVE,214.87,353.47,60.006,1559251804,"201051344000579","174011545737251",29.68,28.00,0,318.30,393.75,64.0,59.8,0.535,1327939.7,1327939.7,1854,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251806,523066.00
05/30/2019 17:30,2,2.238,ACTIVE,214.64,352.87,60.006,1559251804,"201051344001025","174011545737251",29.38,32.60,0,318.61,388.34,66.7,62.4,0.535,1311208.5,1311208.5,1849,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251807,523067.00
05/30/2019 17:30,2,2.158,ACTIVE,214.87,354.07,60.001,1559251804,"201051344001093","174011545737251",29.14,28.30,0,320.71,386.53,63.8,59.6,0.526,1294352.1,1294352.1,1855,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251808,523068.00
05/30/2019 17:30,2,2.137,ACTIVE,214.87,352.27,59.996,1559251804,"201051344000458","174011545737251",29.26,33.00,0,319.21,391.94,63.3,59.2,0.526,1310246.1,1310246.1,1854,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251809,523069.00
05/30/2019 17:30,2,2.307,ACTIVE,214.19,352.87,60.022,1559251804,"201051344000890","174011545737251",29.38,26.50,0,319.21,387.74,68.6,64.3,0.557,1309288.2,1309288.2,1854,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251809,523070.00
05/30/2019 17:30,2,2.240,ACTIVE,214.87,349.56,60.001,1559251804,"201051344000988","174011545737251",18.87,28.00,0,333.33,378.12,42.8,39.4,0.354,1005083.1,1005083.1,1849,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251810,523071.00
05/30/2019 17:30,2,2.283,ACTIVE,215.09,355.58,60.001,1559251804,"201051344000582","174011545737251",28.96,32.00,0,318.00,388.34,67.0,62.7,0.570,1287516.8,1287516.8,1851,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251811,523072.00
05/30/2019 17:30,2,2.217,ACTIVE,214.41,352.57,59.985,1559251804,"201051344000868","174011545737251",28.84,28.30,0,319.81,394.35,64.8,60.6,0.526,1295894.3,1295894.3,1852,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251812,523073.00
05/30/2019 17:30,2,2.109,ACTIVE,215.09,355.28,60.006,1559251804,"201051344000576","174011545737251",29.34,30.30,0,333.93,390.74,62.7,58.6,0.530,1313437.4,1313437.4,1856,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251813,523074.00
05/30/2019 17:30,2,2.199,ACTIVE,214.87,354.07,60.012,1559251804,"201051344001158","174011545737251",28.94,28.80,0,317.10,391.04,64.5,60.3,0.539,1290249.4,1290249.4,1851,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251814,523075.00
05/30/2019 17:30,2,2.266,ACTIVE,214.64,354.07,60.033,1559251804,"201051344000917","174011545737251",29.34,32.00,0,320.41,387.14,67.3,63.0,0.566,1304117.3,1304117.3,1857,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251815,523076.00
05/30/2019 17:30,2,2.291,ACTIVE,214.64,348.06,60.006,1559251804,"201051344000417","174011545737251",19.12,27.30,0,330.03,372.11,44.4,40.9,0.358,1041104.4,1041104.4,1856,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251816,523077.00
05/30/2019 17:30,2,2.262,ACTIVE,214.64,354.97,60.001,1559251804,"201051344000685","174011545737251",29.54,27.00,0,318.91,387.14,67.7,63.4,0.592,1310525.9,1310525.9,1856,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251817,523078.00
05/30/2019 17:30,2,2.318,ACTIVE,214.87,354.67,60.001,1559251804,"201051344000651","174011545737251",28.94,33.30,0,318.91,388.94,68.0,63.7,0.561,1303934.1,1303934.1,1856,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251818,523079.00
05/30/2019 17:30,2,2.209,ACTIVE,214.19,352.87,60.012,1559251804,"201051344000594","174011545737251",29.38,29.80,0,318.00,388.94,65.8,61.6,0.539,1315504.3,1315504.3,1856,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251819,523080.00
05/30/2019 17:30,2,2.154,ACTIVE,215.09,354.07,60.022,1559251804,"201051344000469","174011545737251",29.26,28.50,0,317.40,393.15,64.0,59.8,0.552,1295611.1,1295611.1,1854,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251820,523081.00
05/30/2019 17:30,2,2.391,ACTIVE,215.09,355.58,60.028,1559251804,"201051344000585","174011545737251",29.16,29.30,0,318.00,387.44,70.6,66.2,0.583,1317831.2,1317831.2,1853,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251821,523082.00
05/30/2019 17:30,2,2.139,ACTIVE,215.54,354.67,60.001,1559251804,"201051344000853","174011545737251",29.34,31.00,0,319.51,395.25,63.5,59.3,0.530,1318835.4,1318835.4,1858,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251822,523083.00
05/30/2019 17:30,2,2.227,ACTIVE,214.64,354.07,60.006,1559251804,"201051344001145","174011545737251",29.82,26.80,0,319.21,388.04,67.2,63.0,0.566,1318812.3,1318812.3,1857,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251822,523084.00
05/30/2019 17:30,2,2.242,ACTIVE,214.64,354.37,60.006,1559251804,"201051344000438","174011545737251",29.50,29.80,0,320.41,388.34,67.0,62.7,0.557,1312158.3,1312158.3,1852,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251823,523085.00
05/30/2019 17:30,2,2.309,ACTIVE,214.41,354.37,60.001,1559251804,"201051344001135","174011545737251",29.24,33.00,0,320.11,387.14,68.4,64.1,0.552,1299070.4,1299070.4,1853,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251825,523086.00
05/30/2019 17:30,2,2.164,ACTIVE,215.09,353.17,60.017,1559251804,"201051344000983","174011545737251",29.16,31.00,0,320.71,394.65,63.9,59.8,0.539,1316772.2,1316772.2,1852,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251825,523087.00
05/30/2019 17:30,2,2.256,ACTIVE,214.64,354.07,60.028,1559251804,"201051344001203","174011545737251",29.10,32.20,0,319.21,388.64,66.5,62.3,0.544,1306873.3,1306873.3,1851,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251826,523088.00
05/30/2019 17:30,2,2.184,ACTIVE,213.96,352.87,60.001,1559251804,"201051344001230","174011545737251",29.48,25.00,0,317.70,385.03,65.2,61.0,0.535,1302536.1,1302536.1,1863,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251827,523089.00
05/30/2019 17:30,2,2.227,ACTIVE,214.19,354.97,60.017,1559251804,"201051344000646","174011545737251",29.36,28.30,0,317.70,387.44,66.2,62.0,0.566,1296337.8,1296337.8,1855,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251828,523090.00
05/30/2019 17:30,2,2.061,ACTIVE,214.64,351.07,60.006,1559251804,"201051344000867","174011545737251",29.54,34.00,0,318.61,386.53,61.7,57.6,0.491,1293926.1,1293926.1,1851,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251829,523091.00
05/30/2019 17:30,2,2.047,ACTIVE,214.87,352.87,60.012,1559251804,"201051344000633","174011545737251",29.28,31.50,0,318.91,390.44,60.7,56.6,0.491,1291231.8,1291231.8,1854,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251830,523092.00
05/30/2019 17:30,2,2.152,ACTIVE,213.74,353.17,60.054,1559251804,"201051344000955","174011545737251",29.24,30.50,0,317.40,385.93,63.8,59.6,0.544,1316688.8,1316688.8,1855,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251831,523093.00
05/30/2019 17:30,2,1.967,ACTIVE,214.64,351.07,60.006,1559251804,"201051344000648","174011545737251",29.28,28.30,0,333.33,393.15,58.4,54.4,0.495,1306009.5,1306009.5,1852,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251832,523094.00
05/30/2019 17:30,2,1.957,ACTIVE,215.09,351.97,60.006,1559251804,"201051344000645","174011545737251",29.26,31.00,0,333.03,390.44,58.0,54.1,0.482,1311188.7,1311188.7,1851,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251833,523095.00
05/30/2019 17:30,2,1.986,ACTIVE,214.64,351.67,60.006,1559251804,"201051344000569","174011545737251",28.86,31.30,0,333.63,391.94,58.1,54.1,0.491,1327654.7,1327654.7,1855,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251834,523096.00
05/30/2019 17:30,2,1.998,ACTIVE,214.64,355.88,60.001,1559251804,"179051228000119","174011545737251",29.26,34.50,0,324.02,395.85,59.3,55.3,0.499,114271.4,114271.4,1865,0,0,0,L,46974696,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559251835,523097.00
05/30/2019 17:45,2,2.049,ACTIVE,214.87,353.77,59.990,1559252704,"201051344000579","174011545737251",29.64,26.30,0,331.83,383.53,61.5,57.5,0.513,1327953.9,1327953.9,1855,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252705,523098.00
05/30/2019 17:45,2,2.080,ACTIVE,214.64,351.67,59.996,1559252704,"201051344001025","174011545737251",29.36,30.00,0,331.83,385.03,61.8,57.7,0.491,1311223.3,1311223.3,1850,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252706,523099.00
05/30/2019 17:45,2,1.943,ACTIVE,214.87,352.57,60.012,1559252704,"201051344001093","174011545737251",29.36,26.80,0,332.43,382.63,57.8,53.9,0.464,1294366.1,1294366.1,1856,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252707,523100.00
05/30/2019 17:45,2,1.918,ACTIVE,214.64,351.07,59.996,1559252704,"201051344000458","174011545737251",29.28,30.80,0,331.23,382.63,56.9,53.0,0.477,1310259.9,1310259.9,1855,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252708,523101.00
05/30/2019 17:45,2,2.020,ACTIVE,214.19,350.77,60.043,1559252704,"201051344000890","174011545737251",29.38,24.50,0,330.33,383.83,60.1,56.1,0.486,1309302.8,1309302.8,1855,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252709,523102.00
05/30/2019 17:45,2,1.938,ACTIVE,214.87,348.36,59.990,1559252704,"201051344000988","174011545737251",19.34,27.00,0,332.73,369.70,37.9,34.7,0.314,1005092.0,1005092.0,1850,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252710,523103.00
05/30/2019 17:45,2,1.986,ACTIVE,214.87,352.27,60.006,1559252704,"201051344000582","174011545737251",29.24,30.00,0,332.13,384.43,58.8,54.8,0.491,1287531.0,1287531.0,1852,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252711,523104.00
05/30/2019 17:45,2,1.963,ACTIVE,214.19,351.37,59.990,1559252704,"201051344000868","174011545737251",29.38,26.50,0,330.63,381.73,58.5,54.5,0.473,1295908.1,1295908.1,1853,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252712,523105.00
05/30/2019 17:45,2,1.887,ACTIVE,215.32,352.87,59.990,1559252704,"201051344000576","174011545737251",29.38,28.00,0,332.13,383.53,56.2,52.3,0.468,1313450.9,1313450.9,1857,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252713,523106.00
05/30/2019 17:45,2,1.912,ACTIVE,214.87,352.27,59.996,1559252704,"201051344001158","174011545737251",29.12,27.00,0,331.23,382.93,56.4,52.5,0.468,1290263.2,1290263.2,1852,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252714,523107.00
05/30/2019 17:45,2,1.955,ACTIVE,214.87,351.67,59.975,1559252704,"201051344000917","174011545737251",29.42,30.00,0,332.13,384.13,58.3,54.3,0.486,1304131.6,1304131.6,1858,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252715,523108.00
05/30/2019 17:45,2,2.057,ACTIVE,214.64,346.26,59.996,1559252704,"201051344000417","174011545737251",18.98,25.80,0,331.53,367.60,39.6,36.3,0.318,1041113.7,1041113.7,1857,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252716,523109.00
05/30/2019 17:45,2,2.033,ACTIVE,214.64,352.27,60.006,1559252704,"201051344000685","174011545737251",29.58,25.00,0,331.23,383.83,61.0,56.9,0.530,1310540.2,1310540.2,1857,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252717,523110.00
05/30/2019 17:45,2,2.102,ACTIVE,215.09,353.77,60.028,1559252704,"201051344000651","174011545737251",29.06,31.30,0,333.03,384.73,61.9,57.8,0.517,1303948.6,1303948.6,1857,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252718,523111.00
05/30/2019 17:45,2,2.023,ACTIVE,214.41,351.97,59.990,1559252704,"201051344000594","174011545737251",29.74,27.80,0,329.13,381.73,61.0,57.0,0.499,1315518.4,1315518.4,1857,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252719,523112.00
05/30/2019 17:45,2,2.029,ACTIVE,215.09,353.77,59.980,1559252704,"201051344000469","174011545737251",29.38,27.00,0,332.13,383.23,60.4,56.4,0.521,1295624.9,1295624.9,1855,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252720,523113.00
05/30/2019 17:45,2,2.199,ACTIVE,214.87,353.77,59.996,1559252704,"201051344000585","174011545737251",29.62,27.30,0,331.53,385.63,66.1,61.9,0.544,1317846.4,1317846.4,1854,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252721,523114.00
05/30/2019 17:45,2,2.021,ACTIVE,215.54,354.97,59.996,1559252704,"201051344000853","174011545737251",29.38,29.00,0,333.33,383.53,60.2,56.2,0.499,1318849.2,1318849.2,1859,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252721,523115.00
05/30/2019 17:45,2,2.092,ACTIVE,214.87,352.87,60.043,1559252704,"201051344001145","174011545737251",29.54,25.30,0,332.43,384.73,62.6,58.5,0.517,1318826.7,1318826.7,1858,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252722,523116.00
05/30/2019 17:45,2,2.035,ACTIVE,214.87,353.17,60.006,1559252704,"201051344000438","174011545737251",29.76,27.50,0,332.13,385.03,61.4,57.3,0.508,1312172.7,1312172.7,1853,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252723,523117.00
05/30/2019 17:45,2,2.074,ACTIVE,214.41,351.67,59.990,1559252704,"201051344001135","174011545737251",29.54,30.50,0,331.83,384.13,62.1,58.0,0.499,1299085.1,1299085.1,1854,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252724,523118.00
