ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 17:45,2,2.010,ACTIVE,215.09,352.87,59.996,1559252704,"201051344000983","174011545737251",29.48,29.00,0,332.73,382.93,60.1,56.1,0.504,1316786.2,1316786.2,1853,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252725,523119.00
05/30/2019 17:45,2,2.129,ACTIVE,215.09,352.27,60.006,1559252704,"201051344001203","174011545737251",29.10,30.00,0,331.83,384.43,62.8,58.7,0.521,1306887.7,1306887.7,1852,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252726,523120.00
05/30/2019 17:45,2,2.049,ACTIVE,214.19,350.77,59.996,1559252704,"201051344001230","174011545737251",29.60,23.50,0,329.13,381.73,61.4,57.4,0.513,1302550.2,1302550.2,1864,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252727,523121.00
05/30/2019 17:45,2,2.035,ACTIVE,214.19,351.97,60.006,1559252704,"201051344000646","174011545737251",29.40,26.30,0,330.93,383.83,60.7,56.6,0.508,1296352.3,1296352.3,1856,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252728,523122.00
05/30/2019 17:45,2,1.875,ACTIVE,214.64,349.56,59.996,1559252704,"201051344000867","174011545737251",29.62,31.80,0,330.03,379.62,56.2,52.3,0.446,1293940.0,1293940.0,1852,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252729,523123.00
05/30/2019 17:45,2,1.855,ACTIVE,214.87,351.67,60.017,1559252704,"201051344000633","174011545737251",29.38,30.00,0,332.13,381.73,55.2,51.4,0.451,1291245.6,1291245.6,1855,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252730,523124.00
05/30/2019 17:45,2,1.926,ACTIVE,214.19,349.26,60.012,1559252704,"201051344000955","174011545737251",29.30,28.50,0,330.33,382.63,57.2,53.3,0.482,1316703.1,1316703.1,1856,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252731,523125.00
05/30/2019 17:45,2,1.809,ACTIVE,214.64,350.47,60.017,1559252704,"201051344000648","174011545737251",29.26,26.80,0,331.23,382.03,53.6,49.9,0.446,1306023.0,1306023.0,1853,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252732,523126.00
05/30/2019 17:45,2,1.846,ACTIVE,215.09,351.37,60.012,1559252704,"201051344000645","174011545737251",28.86,29.00,0,332.73,382.33,54.0,50.2,0.442,1311202.2,1311202.2,1852,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252733,523127.00
05/30/2019 17:45,2,1.861,ACTIVE,214.87,351.37,60.012,1559252704,"201051344000569","174011545737251",29.18,29.30,0,331.83,382.33,55.0,51.2,0.460,1327668.4,1327668.4,1856,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252734,523128.00
05/30/2019 17:45,2,1.896,ACTIVE,215.09,355.58,60.001,1559252704,"179051228000119","174011545737251",29.36,32.20,0,333.33,384.73,56.4,52.5,0.473,114285.4,114285.4,1866,0,0,0,L,46974696,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559252735,523129.00
05/30/2019 18:00,2,2.027,ACTIVE,214.87,352.57,60.012,1559253605,"201051344000579","174011545737251",29.34,25.80,0,329.73,384.13,60.3,56.3,0.508,1327968.0,1327968.0,1856,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253606,523130.00
05/30/2019 18:00,2,2.146,ACTIVE,214.64,352.27,60.054,1559253605,"201051344001025","174011545737251",29.08,28.80,0,331.53,385.03,63.3,59.1,0.508,1311238.0,1311238.0,1851,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253607,523131.00
05/30/2019 18:00,2,2.031,ACTIVE,214.87,352.27,60.017,1559253605,"201051344001093","174011545737251",29.06,25.80,0,331.83,383.23,59.8,55.8,0.486,1294380.0,1294380.0,1857,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253608,523132.00
05/30/2019 18:00,2,1.967,ACTIVE,215.09,351.97,59.996,1559253605,"201051344000458","174011545737251",29.36,29.30,0,332.73,382.63,58.5,54.6,0.495,1310273.5,1310273.5,1856,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253609,523133.00
05/30/2019 18:00,2,2.086,ACTIVE,214.41,351.67,60.022,1559253605,"201051344000890","174011545737251",29.50,24.30,0,330.03,384.43,62.3,58.2,0.504,1309317.3,1309317.3,1856,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253610,523134.00
05/30/2019 18:00,2,1.992,ACTIVE,214.87,349.26,60.012,1559253605,"201051344000988","174011545737251",19.18,26.30,0,332.13,370.00,38.8,35.5,0.318,1005100.9,1005100.9,1851,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253610,523135.00
05/30/2019 18:00,2,2.047,ACTIVE,214.87,352.87,60.022,1559253605,"201051344000582","174011545737251",29.24,28.50,0,331.23,385.03,60.6,56.6,0.499,1287545.1,1287545.1,1853,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253611,523136.00
05/30/2019 18:00,2,2.008,ACTIVE,214.41,351.97,60.006,1559253605,"201051344000868","174011545737251",28.94,25.50,0,330.63,382.03,58.9,54.9,0.477,1295921.9,1295921.9,1854,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253612,523137.00
05/30/2019 18:00,2,1.953,ACTIVE,215.09,353.77,60.022,1559253605,"201051344000576","174011545737251",29.08,26.80,0,333.33,383.23,57.5,53.6,0.482,1313464.3,1313464.3,1858,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253613,523138.00
05/30/2019 18:00,2,1.984,ACTIVE,215.09,352.57,60.012,1559253605,"201051344001158","174011545737251",29.28,26.50,0,331.83,382.93,58.9,54.9,0.491,1290276.9,1290276.9,1853,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253614,523139.00
05/30/2019 18:00,2,2.076,ACTIVE,214.64,352.57,60.022,1559253605,"201051344000917","174011545737251",29.26,28.80,0,329.43,384.13,61.5,57.5,0.521,1304145.8,1304145.8,1859,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253615,523140.00
05/30/2019 18:00,2,2.074,ACTIVE,214.64,346.56,60.028,1559253605,"201051344000417","174011545737251",19.34,25.30,0,331.23,367.90,40.6,37.3,0.336,1041123.0,1041123.0,1858,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253616,523141.00
05/30/2019 18:00,2,2.078,ACTIVE,214.41,352.87,60.049,1559253605,"201051344000685","174011545737251",29.34,24.30,0,331.53,384.43,61.9,57.8,0.535,1310554.5,1310554.5,1858,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253617,523142.00
05/30/2019 18:00,2,2.111,ACTIVE,214.87,353.77,60.022,1559253605,"201051344000651","174011545737251",29.24,29.50,0,332.13,385.33,62.5,58.4,0.513,1303963.0,1303963.0,1858,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253618,523143.00
05/30/2019 18:00,2,1.998,ACTIVE,214.19,351.97,60.028,1559253605,"201051344000594","174011545737251",29.78,27.00,0,329.73,381.73,60.2,56.2,0.491,1315532.3,1315532.3,1858,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253619,523144.00
05/30/2019 18:00,2,2.008,ACTIVE,214.87,353.47,60.022,1559253605,"201051344000469","174011545737251",29.10,26.30,0,332.13,383.53,59.2,55.2,0.504,1295638.6,1295638.6,1856,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253620,523145.00
05/30/2019 18:00,2,2.209,ACTIVE,214.87,353.77,60.028,1559253605,"201051344000585","174011545737251",29.42,26.30,0,331.23,385.63,65.8,61.6,0.548,1317861.6,1317861.6,1855,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253621,523146.00
05/30/2019 18:00,2,1.998,ACTIVE,215.54,354.37,60.028,1559253605,"201051344000853","174011545737251",29.42,27.80,0,333.93,384.13,59.6,55.6,0.499,1318863.0,1318863.0,1860,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253622,523147.00
05/30/2019 18:00,2,2.074,ACTIVE,214.41,352.87,60.022,1559253605,"201051344001145","174011545737251",29.74,24.50,0,332.43,384.43,62.5,58.4,0.521,1318841.1,1318841.1,1859,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253622,523148.00
05/30/2019 18:00,2,2.092,ACTIVE,214.41,352.27,60.017,1559253605,"201051344000438","174011545737251",29.38,27.00,0,331.83,384.13,62.2,58.1,0.517,1312187.0,1312187.0,1854,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253623,523149.00
05/30/2019 18:00,2,2.143,ACTIVE,214.19,351.97,60.054,1559253605,"201051344001135","174011545737251",29.20,29.00,0,331.53,384.43,63.4,59.3,0.517,1299099.7,1299099.7,1855,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253624,523150.00
05/30/2019 18:00,2,2.020,ACTIVE,215.09,353.17,60.038,1559253605,"201051344000983","174011545737251",29.46,27.80,0,331.53,383.23,60.3,56.3,0.508,1316800.2,1316800.2,1854,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253625,523151.00
05/30/2019 18:00,2,2.133,ACTIVE,214.64,352.27,60.012,1559253605,"201051344001203","174011545737251",28.94,28.50,0,332.13,384.73,62.6,58.5,0.517,1306902.2,1306902.2,1853,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253626,523152.00
05/30/2019 18:00,2,2.057,ACTIVE,213.96,350.17,60.017,1559253605,"201051344001230","174011545737251",29.42,23.30,0,328.82,381.73,61.3,57.2,0.513,1302564.3,1302564.3,1865,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253627,523153.00
05/30/2019 18:00,2,2.088,ACTIVE,213.74,351.67,60.028,1559253605,"201051344000646","174011545737251",29.64,25.50,0,330.63,384.73,62.7,58.6,0.530,1296366.7,1296366.7,1857,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253628,523154.00
05/30/2019 18:00,2,2.021,ACTIVE,214.87,351.37,60.017,1559253605,"201051344000867","174011545737251",29.14,30.30,0,331.53,381.42,59.7,55.7,0.477,1293953.8,1293953.8,1853,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253629,523155.00
05/30/2019 18:00,2,2.006,ACTIVE,215.09,354.07,60.028,1559253605,"201051344000633","174011545737251",29.22,29.50,0,331.83,381.42,59.4,55.4,0.473,1291259.4,1291259.4,1856,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253630,523156.00
05/30/2019 18:00,2,2.055,ACTIVE,213.96,351.07,60.012,1559253605,"201051344000955","174011545737251",29.66,27.50,0,329.13,383.23,61.8,57.7,0.521,1316717.5,1316717.5,1857,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253631,523157.00
05/30/2019 18:00,2,1.953,ACTIVE,214.87,351.97,60.022,1559253605,"201051344000648","174011545737251",29.20,25.30,0,333.03,382.33,57.8,53.8,0.486,1306036.4,1306036.4,1854,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253632,523158.00
05/30/2019 18:00,2,1.971,ACTIVE,215.09,352.87,60.017,1559253605,"201051344000645","174011545737251",29.16,27.50,0,331.83,382.63,58.3,54.3,0.477,1311215.8,1311215.8,1853,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253633,523159.00
05/30/2019 18:00,2,1.998,ACTIVE,214.87,352.27,60.022,1559253605,"201051344000569","174011545737251",29.14,28.30,0,332.43,383.23,59.0,55.0,0.495,1327682.2,1327682.2,1857,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253634,523160.00
05/30/2019 18:00,2,2.010,ACTIVE,215.09,357.08,60.022,1559253605,"179051228000119","174011545737251",29.56,30.50,0,333.33,385.93,60.1,56.1,0.504,114299.5,114299.5,1867,0,0,0,L,46974696,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559253635,523161.00
05/30/2019 18:15,2,1.650,ACTIVE,214.64,348.36,60.028,1559254504,"201051344000579","174011545737251",29.58,25.00,0,333.03,378.72,49.5,45.9,0.402,1327980.6,1327980.6,1857,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254505,523162.00
05/30/2019 18:15,2,1.719,ACTIVE,214.64,348.36,60.028,1559254504,"201051344001025","174011545737251",29.38,27.50,0,332.13,378.72,51.1,47.4,0.407,1311251.1,1311251.1,1852,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254506,523163.00
05/30/2019 18:15,2,1.604,ACTIVE,214.87,348.66,60.022,1559254504,"201051344001093","174011545737251",29.68,25.30,0,331.53,377.82,48.2,44.6,0.384,1294392.3,1294392.3,1858,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254507,523164.00
05/30/2019 18:15,2,1.596,ACTIVE,214.41,346.86,60.028,1559254504,"201051344000458","174011545737251",29.18,27.50,0,332.43,377.22,47.2,43.6,0.393,1310285.6,1310285.6,1857,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254508,523165.00
05/30/2019 18:15,2,1.678,ACTIVE,214.41,347.76,60.028,1559254504,"201051344000890","174011545737251",29.38,23.30,0,330.33,377.52,49.9,46.3,0.398,1309330.2,1309330.2,1857,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254509,523166.00
05/30/2019 18:15,2,1.619,ACTIVE,214.41,345.06,60.059,1559254504,"201051344000988","174011545737251",19.10,25.50,0,332.73,366.70,31.3,28.3,0.265,1005108.8,1005108.8,1852,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254510,523167.00
05/30/2019 18:15,2,1.658,ACTIVE,215.09,350.47,60.022,1559254504,"201051344000582","174011545737251",29.28,27.50,0,331.83,379.02,49.2,45.6,0.411,1287557.6,1287557.6,1854,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254511,523168.00
05/30/2019 18:15,2,1.668,ACTIVE,214.19,348.36,60.017,1559254504,"201051344000868","174011545737251",28.88,24.80,0,331.53,376.62,48.8,45.2,0.393,1295934.1,1295934.1,1855,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254512,523169.00
05/30/2019 18:15,2,1.594,ACTIVE,214.87,349.26,60.028,1559254504,"201051344000576","174011545737251",29.52,25.50,0,333.33,378.72,47.7,44.1,0.398,1313476.1,1313476.1,1859,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254513,523170.00
05/30/2019 18:15,2,1.684,ACTIVE,214.41,348.96,60.022,1559254504,"201051344001158","174011545737251",28.94,25.50,0,333.03,378.42,49.4,45.7,0.411,1290289.0,1290289.0,1854,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254514,523171.00
05/30/2019 18:15,2,1.730,ACTIVE,214.87,350.77,60.017,1559254504,"201051344000917","174011545737251",29.46,27.80,0,328.22,378.42,51.6,47.9,0.433,1304158.4,1304158.4,1860,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254515,523172.00
05/30/2019 18:15,2,1.744,ACTIVE,214.87,344.76,60.012,1559254504,"201051344000417","174011545737251",19.34,24.50,0,330.93,364.29,34.2,31.1,0.274,1041131.2,1041131.2,1859,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254516,523173.00
05/30/2019 18:15,2,1.723,ACTIVE,214.64,349.86,60.001,1559254504,"201051344000685","174011545737251",29.38,23.50,0,330.33,378.42,51.2,47.5,0.442,1310567.2,1310567.2,1859,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254517,523174.00
05/30/2019 18:15,2,1.730,ACTIVE,215.09,349.56,60.033,1559254504,"201051344000651","174011545737251",29.02,28.30,0,331.83,379.62,50.9,47.2,0.415,1303975.8,1303975.8,1859,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254518,523175.00
05/30/2019 18:15,2,1.602,ACTIVE,213.74,347.16,60.043,1559254504,"201051344000594","174011545737251",29.66,26.00,0,330.03,376.62,48.1,44.5,0.393,1315544.6,1315544.6,1859,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254518,523176.00
05/30/2019 18:15,2,1.549,ACTIVE,214.41,348.36,60.022,1559254504,"201051344000469","174011545737251",29.58,25.30,0,332.43,379.02,46.4,42.9,0.398,1295650.7,1295650.7,1857,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254519,523177.00
05/30/2019 18:15,2,1.703,ACTIVE,215.09,349.86,60.054,1559254504,"201051344000585","174011545737251",29.38,25.50,0,331.53,379.92,50.7,47.0,0.407,1317875.1,1317875.1,1856,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254520,523178.00
05/30/2019 18:15,2,1.574,ACTIVE,214.87,349.56,60.022,1559254504,"201051344000853","174011545737251",29.16,26.80,0,333.93,379.32,46.5,43.0,0.384,1318875.2,1318875.2,1861,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254521,523179.00
05/30/2019 18:15,2,1.611,ACTIVE,214.64,347.76,60.028,1559254504,"201051344001145","174011545737251",29.16,23.80,0,330.63,378.12,47.7,44.1,0.393,1318853.8,1318853.8,1860,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254522,523180.00
05/30/2019 18:15,2,1.607,ACTIVE,214.87,348.66,60.012,1559254504,"201051344000438","174011545737251",29.66,26.00,0,332.13,378.72,48.3,44.7,0.398,1312199.7,1312199.7,1855,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254523,523181.00
05/30/2019 18:15,2,1.684,ACTIVE,214.64,347.46,60.017,1559254504,"201051344001135","174011545737251",29.26,27.80,0,331.53,377.82,49.9,46.3,0.402,1299112.7,1299112.7,1856,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254524,523182.00
05/30/2019 18:15,2,1.582,ACTIVE,214.64,348.36,60.065,1559254504,"201051344000983","174011545737251",29.58,26.80,0,331.83,378.12,47.4,43.8,0.393,1316812.5,1316812.5,1855,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254525,523183.00
05/30/2019 18:15,2,1.623,ACTIVE,214.87,347.46,60.022,1559254504,"201051344001203","174011545737251",29.40,27.30,0,331.83,379.32,48.4,44.7,0.393,1306914.9,1306914.9,1854,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254526,523184.00
05/30/2019 18:15,2,1.570,ACTIVE,214.41,346.86,60.012,1559254504,"201051344001230","174011545737251",29.42,22.80,0,329.73,376.31,46.8,43.3,0.384,1302576.7,1302576.7,1866,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254527,523185.00
05/30/2019 18:15,2,1.627,ACTIVE,214.19,347.76,60.006,1559254504,"201051344000646","174011545737251",29.38,24.80,0,330.33,379.32,48.4,44.8,0.402,1296379.5,1296379.5,1858,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254528,523186.00
05/30/2019 18:15,2,1.592,ACTIVE,214.41,346.86,60.022,1559254504,"201051344000867","174011545737251",29.02,28.50,0,331.53,376.62,46.9,43.3,0.376,1293966.0,1293966.0,1854,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254529,523187.00
05/30/2019 18:15,2,1.557,ACTIVE,214.41,348.66,60.028,1559254504,"201051344000633","174011545737251",29.38,28.80,0,331.83,377.22,46.4,42.8,0.371,1291271.5,1291271.5,1857,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254530,523188.00
05/30/2019 18:15,2,1.631,ACTIVE,214.19,347.46,60.022,1559254504,"201051344000955","174011545737251",29.34,26.50,0,329.13,376.62,48.5,44.9,0.411,1316730.1,1316730.1,1858,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254531,523189.00
05/30/2019 18:15,2,1.539,ACTIVE,214.41,347.46,60.028,1559254504,"201051344000648","174011545737251",29.16,24.30,0,332.43,377.82,45.5,42.0,0.376,1306048.2,1306048.2,1855,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254532,523190.00
05/30/2019 18:15,2,1.555,ACTIVE,214.64,347.76,60.012,1559254504,"201051344000645","174011545737251",29.02,26.00,0,332.73,376.92,45.7,42.2,0.367,1311227.7,1311227.7,1854,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254533,523191.00
05/30/2019 18:15,2,1.566,ACTIVE,214.41,348.66,60.022,1559254504,"201051344000569","174011545737251",29.32,27.30,0,333.03,377.22,46.6,43.0,0.384,1327694.3,1327694.3,1858,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254534,523192.00
05/30/2019 18:15,2,1.623,ACTIVE,214.41,352.57,60.022,1559254504,"179051228000119","174011545737251",29.34,29.30,0,333.63,381.42,48.2,44.6,0.402,114311.9,114311.9,1868,0,0,0,L,46974696,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559254535,523193.00
05/30/2019 18:30,2,1.553,ACTIVE,214.41,348.36,59.996,1559255404,"201051344000579","174011545737251",29.80,24.30,0,331.53,374.21,46.9,43.3,0.389,1327992.4,1327992.4,1858,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255405,523194.00
05/30/2019 18:30,2,1.617,ACTIVE,214.64,346.26,59.980,1559255404,"201051344001025","174011545737251",29.50,26.30,0,331.83,374.81,48.3,44.7,0.376,1311263.4,1311263.4,1853,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255406,523195.00
05/30/2019 18:30,2,1.559,ACTIVE,214.87,347.46,60.022,1559255404,"201051344001093","174011545737251",29.20,24.50,0,331.83,373.61,46.1,42.6,0.367,1294404.0,1294404.0,1859,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255407,523196.00
05/30/2019 18:30,2,1.527,ACTIVE,214.41,347.16,59.996,1559255404,"201051344000458","174011545737251",29.36,25.80,0,330.93,372.71,45.4,41.9,0.384,1310297.1,1310297.1,1858,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255408,523197.00
05/30/2019 18:30,2,1.615,ACTIVE,214.41,346.86,60.006,1559255404,"201051344000890","174011545737251",29.34,23.30,0,330.63,374.51,48.0,44.4,0.389,1309342.4,1309342.4,1858,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255409,523198.00
05/30/2019 18:30,2,1.551,ACTIVE,214.41,345.06,59.990,1559255404,"201051344000988","174011545737251",19.20,24.50,0,330.93,362.79,30.2,27.2,0.252,1005116.2,1005116.2,1853,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255410,523199.00
05/30/2019 18:30,2,1.576,ACTIVE,215.09,348.06,59.990,1559255404,"201051344000582","174011545737251",29.10,26.30,0,332.13,374.81,46.5,42.9,0.384,1287569.4,1287569.4,1855,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255411,523200.00
05/30/2019 18:30,2,1.568,ACTIVE,213.96,346.86,59.996,1559255404,"201051344000868","174011545737251",29.12,23.80,0,330.33,372.41,46.3,42.8,0.371,1295945.7,1295945.7,1856,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255412,523201.00
05/30/2019 18:30,2,1.537,ACTIVE,214.87,348.66,59.990,1559255404,"201051344000576","174011545737251",29.10,24.30,0,332.13,373.91,45.4,41.8,0.367,1313487.4,1313487.4,1860,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255413,523202.00
05/30/2019 18:30,2,1.570,ACTIVE,214.41,348.36,59.985,1559255404,"201051344001158","174011545737251",29.20,24.50,0,330.93,373.61,46.5,43.0,0.384,1290300.6,1290300.6,1855,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255414,523203.00
05/30/2019 18:30,2,1.617,ACTIVE,214.87,348.36,59.980,1559255404,"201051344000917","174011545737251",29.34,26.80,0,330.63,374.21,48.1,44.5,0.398,1304170.3,1304170.3,1861,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255415,523204.00
05/30/2019 18:30,2,1.672,ACTIVE,214.64,343.85,60.001,1559255404,"201051344000417","174011545737251",19.18,24.00,0,331.53,360.99,32.5,29.4,0.261,1041138.9,1041138.9,1860,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255416,523205.00
05/30/2019 18:30,2,1.660,ACTIVE,214.64,348.06,59.996,1559255404,"201051344000685","174011545737251",29.20,23.50,0,330.93,373.91,49.1,45.5,0.424,1310579.1,1310579.1,1860,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255417,523206.00
05/30/2019 18:30,2,1.668,ACTIVE,214.87,349.26,60.028,1559255404,"201051344000651","174011545737251",29.52,26.50,0,332.73,375.41,49.9,46.3,0.411,1303987.9,1303987.9,1860,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255418,523207.00
05/30/2019 18:30,2,1.631,ACTIVE,213.96,347.76,59.990,1559255404,"201051344000594","174011545737251",29.08,25.30,0,329.13,372.41,48.1,44.5,0.389,1315556.3,1315556.3,1860,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255419,523208.00
05/30/2019 18:30,2,1.568,ACTIVE,214.64,348.96,59.964,1559255404,"201051344000469","174011545737251",29.80,24.30,0,330.03,373.61,47.4,43.8,0.411,1295662.2,1295662.2,1858,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255419,523209.00
05/30/2019 18:30,2,1.768,ACTIVE,214.87,349.86,59.996,1559255404,"201051344000585","174011545737251",29.30,24.80,0,331.53,376.31,52.5,48.7,0.429,1317887.8,1317887.8,1857,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255420,523210.00
05/30/2019 18:30,2,1.590,ACTIVE,215.09,349.86,59.996,1559255404,"201051344000853","174011545737251",29.72,25.50,0,331.83,374.51,47.9,44.3,0.393,1318886.7,1318886.7,1862,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255421,523211.00
05/30/2019 18:30,2,1.688,ACTIVE,214.87,349.56,59.996,1559255404,"201051344001145","174011545737251",29.34,23.30,0,330.93,375.11,50.2,46.5,0.411,1318865.8,1318865.8,1861,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255422,523212.00
05/30/2019 18:30,2,1.691,ACTIVE,214.87,349.26,59.985,1559255404,"201051344000438","174011545737251",29.76,25.50,0,331.53,374.21,51.0,47.3,0.420,1312211.8,1312211.8,1856,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255423,523213.00
05/30/2019 18:30,2,1.766,ACTIVE,214.64,348.36,59.996,1559255404,"201051344001135","174011545737251",29.28,26.50,0,330.33,374.21,52.4,48.6,0.415,1299125.0,1299125.0,1857,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255424,523214.00
05/30/2019 18:30,2,1.670,ACTIVE,214.64,348.96,60.006,1559255404,"201051344000983","174011545737251",29.14,25.30,0,331.53,373.31,49.3,45.7,0.407,1316824.2,1316824.2,1856,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255425,523215.00
05/30/2019 18:30,2,1.691,ACTIVE,214.87,348.06,59.990,1559255404,"201051344001203","174011545737251",29.44,26.30,0,330.93,374.81,50.5,46.8,0.411,1306927.0,1306927.0,1855,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255426,523216.00
05/30/2019 18:30,2,1.621,ACTIVE,214.19,346.56,60.012,1559255404,"201051344001230","174011545737251",29.64,22.80,0,328.82,372.11,48.7,45.0,0.402,1302588.5,1302588.5,1867,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255427,523217.00
05/30/2019 18:30,2,1.672,ACTIVE,214.19,348.36,59.996,1559255404,"201051344000646","174011545737251",29.14,24.30,0,329.73,373.61,49.4,45.8,0.415,1296391.6,1296391.6,1859,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255428,523218.00
05/30/2019 18:30,2,1.596,ACTIVE,214.19,347.16,59.990,1559255404,"201051344000867","174011545737251",29.14,26.80,0,331.23,371.81,47.1,43.5,0.371,1293977.6,1293977.6,1855,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255429,523219.00
05/30/2019 18:30,2,1.564,ACTIVE,214.64,349.56,59.953,1559255404,"201051344000633","174011545737251",29.60,27.50,0,331.53,372.11,46.9,43.3,0.376,1291283.0,1291283.0,1858,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255430,523220.00
05/30/2019 18:30,2,1.672,ACTIVE,214.19,347.16,59.990,1559255404,"201051344000955","174011545737251",29.26,25.50,0,329.43,373.01,49.5,45.9,0.415,1316742.1,1316742.1,1859,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255431,523221.00
05/30/2019 18:30,2,1.588,ACTIVE,214.64,348.66,59.964,1559255404,"201051344000648","174011545737251",29.20,23.30,0,331.53,373.01,47.0,43.4,0.389,1306059.5,1306059.5,1856,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255432,523222.00
05/30/2019 18:30,2,1.596,ACTIVE,214.64,348.66,59.996,1559255404,"201051344000645","174011545737251",29.38,24.50,0,332.73,373.01,47.5,44.0,0.380,1311239.0,1311239.0,1855,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255432,523223.00
05/30/2019 18:30,2,1.627,ACTIVE,214.41,348.96,59.975,1559255404,"201051344000569","174011545737251",29.36,26.30,0,330.63,373.31,48.4,44.8,0.398,1327705.8,1327705.8,1859,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255433,523224.00
05/30/2019 18:30,2,1.658,ACTIVE,214.64,353.17,59.996,1559255404,"179051228000119","174011545737251",29.40,27.80,0,332.13,376.31,49.4,45.7,0.402,114323.7,114323.7,1869,0,0,0,L,46974696,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559255435,523225.00
05/30/2019 18:45,2,1.393,ACTIVE,214.64,346.86,60.054,1559256304,"201051344000579","174011545737251",29.96,23.00,0,332.13,370.00,42.3,38.9,0.340,1328003.2,1328003.2,1859,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256305,523226.00
05/30/2019 18:45,2,1.457,ACTIVE,214.41,345.36,60.012,1559256304,"201051344001025","174011545737251",29.36,25.00,0,331.83,370.90,43.4,39.9,0.340,1311274.6,1311274.6,1854,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256306,523227.00
05/30/2019 18:45,2,1.385,ACTIVE,214.64,346.26,59.975,1559256304,"201051344001093","174011545737251",29.42,23.50,0,331.53,369.40,41.3,37.9,0.327,1294414.6,1294414.6,1860,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256307,523228.00
05/30/2019 18:45,2,1.379,ACTIVE,214.41,346.26,59.980,1559256304,"201051344000458","174011545737251",29.24,24.80,0,331.83,369.10,40.9,37.5,0.340,1310307.4,1310307.4,1859,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256308,523229.00
05/30/2019 18:45,2,1.430,ACTIVE,214.41,345.06,59.996,1559256304,"201051344000890","174011545737251",29.76,22.30,0,330.03,370.00,43.1,39.7,0.336,1309353.4,1309353.4,1859,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256309,523230.00
05/30/2019 18:45,2,1.395,ACTIVE,214.41,344.76,60.012,1559256304,"201051344000988","174011545737251",19.14,23.50,0,331.23,360.38,27.0,24.2,0.221,1005122.8,1005122.8,1854,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256310,523231.00
05/30/2019 18:45,2,1.408,ACTIVE,214.87,346.56,59.980,1559256304,"201051344000582","174011545737251",29.10,25.00,0,330.03,370.60,41.5,38.2,0.340,1287580.0,1287580.0,1856,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256311,523232.00
05/30/2019 18:45,2,1.391,ACTIVE,214.19,346.56,60.017,1559256304,"201051344000868","174011545737251",29.12,23.00,0,330.93,369.10,41.1,37.7,0.327,1295956.1,1295956.1,1857,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256312,523233.00
05/30/2019 18:45,2,1.344,ACTIVE,214.87,347.76,60.006,1559256304,"201051344000576","174011545737251",29.30,23.50,0,331.23,370.00,39.9,36.6,0.323,1313497.6,1313497.6,1861,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256313,523234.00
05/30/2019 18:45,2,1.375,ACTIVE,214.64,346.86,60.017,1559256304,"201051344001158","174011545737251",29.22,23.50,0,332.43,369.70,40.7,37.4,0.331,1290310.9,1290310.9,1856,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256314,523235.00
05/30/2019 18:45,2,1.395,ACTIVE,214.64,345.96,60.006,1559256304,"201051344000917","174011545737251",29.26,25.50,0,330.63,370.60,41.3,38.0,0.336,1304181.0,1304181.0,1862,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256314,523236.00
05/30/2019 18:45,2,1.438,ACTIVE,214.64,342.35,60.022,1559256304,"201051344000417","174011545737251",19.16,23.30,0,330.03,358.58,27.9,25.0,0.221,1041145.9,1041145.9,1861,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256315,523237.00
05/30/2019 18:45,2,1.400,ACTIVE,214.64,346.26,60.006,1559256304,"201051344000685","174011545737251",29.22,22.30,0,329.73,370.60,41.5,38.1,0.354,1310589.8,1310589.8,1861,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256316,523238.00
05/30/2019 18:45,2,1.428,ACTIVE,214.87,346.26,60.043,1559256304,"201051344000651","174011545737251",29.16,25.50,0,330.93,371.21,42.2,38.8,0.340,1303998.7,1303998.7,1861,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256317,523239.00
05/30/2019 18:45,2,1.393,ACTIVE,213.96,345.66,60.006,1559256304,"201051344000594","174011545737251",29.34,24.00,0,330.03,368.80,41.4,38.1,0.331,1315566.8,1315566.8,1861,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256318,523240.00
05/30/2019 18:45,2,1.387,ACTIVE,214.64,347.46,60.006,1559256304,"201051344000469","174011545737251",28.90,23.30,0,330.63,370.30,40.6,37.3,0.345,1295672.6,1295672.6,1859,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256319,523241.00
05/30/2019 18:45,2,1.508,ACTIVE,214.87,346.56,60.001,1559256304,"201051344000585","174011545737251",29.04,23.80,0,331.53,372.11,44.4,40.9,0.354,1317899.2,1317899.2,1858,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256320,523242.00
05/30/2019 18:45,2,1.367,ACTIVE,215.09,347.16,60.006,1559256304,"201051344000853","174011545737251",29.44,24.50,0,333.03,370.60,40.8,37.5,0.327,1318897.2,1318897.2,1863,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256321,523243.00
05/30/2019 18:45,2,1.398,ACTIVE,214.64,345.36,60.022,1559256304,"201051344001145","174011545737251",29.30,22.30,0,331.53,371.21,41.5,38.2,0.331,1318876.6,1318876.6,1862,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256322,523244.00
05/30/2019 18:45,2,1.404,ACTIVE,214.64,346.26,60.006,1559256304,"201051344000438","174011545737251",29.62,24.30,0,331.83,370.90,42.2,38.8,0.340,1312222.6,1312222.6,1857,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256323,523245.00
05/30/2019 18:45,2,1.436,ACTIVE,214.41,344.76,60.028,1559256304,"201051344001135","174011545737251",29.58,25.00,0,330.63,371.51,43.1,39.7,0.336,1299136.1,1299136.1,1858,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256324,523246.00
05/30/2019 18:45,2,1.375,ACTIVE,214.64,346.56,60.012,1559256304,"201051344000983","174011545737251",29.70,24.30,0,330.63,370.60,41.4,38.1,0.331,1316834.8,1316834.8,1857,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256325,523247.00
05/30/2019 18:45,2,1.434,ACTIVE,214.64,345.36,60.006,1559256304,"201051344001203","174011545737251",29.00,25.00,0,331.23,371.21,42.1,38.7,0.340,1306937.8,1306937.8,1856,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256326,523248.00
05/30/2019 18:45,2,1.379,ACTIVE,214.19,343.55,60.006,1559256304,"201051344001230","174011545737251",29.28,21.80,0,328.52,367.90,40.9,37.6,0.336,1302599.0,1302599.0,1868,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256327,523249.00
05/30/2019 18:45,2,1.438,ACTIVE,213.96,345.66,60.012,1559256304,"201051344000646","174011545737251",28.98,23.00,0,330.33,370.00,42.3,38.9,0.354,1296402.5,1296402.5,1860,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256328,523250.00
05/30/2019 18:45,2,1.385,ACTIVE,214.64,345.06,60.006,1559256304,"201051344000867","174011545737251",29.20,25.80,0,331.23,367.60,41.0,37.6,0.318,1293988.1,1293988.1,1856,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256329,523251.00
05/30/2019 18:45,2,1.371,ACTIVE,214.87,347.46,59.996,1559256304,"201051344000633","174011545737251",29.26,26.30,0,331.83,369.10,40.6,37.2,0.314,1291293.4,1291293.4,1859,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256330,523252.00
05/30/2019 18:45,2,1.418,ACTIVE,214.19,345.66,60.001,1559256304,"201051344000955","174011545737251",29.38,24.30,0,330.03,368.80,42.2,38.9,0.354,1316753.0,1316753.0,1860,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256331,523253.00
05/30/2019 18:45,2,1.346,ACTIVE,214.64,345.96,60.012,1559256304,"201051344000648","174011545737251",29.22,22.80,0,332.43,370.60,39.9,36.5,0.327,1306069.6,1306069.6,1857,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256332,523254.00
05/30/2019 18:45,2,1.354,ACTIVE,214.87,346.26,60.006,1559256304,"201051344000645","174011545737251",29.00,24.00,0,332.13,369.70,39.8,36.5,0.318,1311249.2,1311249.2,1856,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256333,523255.00
05/30/2019 18:45,2,1.385,ACTIVE,214.64,346.56,60.012,1559256304,"201051344000569","174011545737251",28.96,25.00,0,331.53,370.00,40.6,37.3,0.327,1327716.2,1327716.2,1860,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256333,523256.00
05/30/2019 18:45,2,1.412,ACTIVE,214.87,351.07,60.006,1559256304,"179051228000119","174011545737251",29.30,27.00,0,333.03,373.61,41.9,38.5,0.336,114334.4,114334.4,1870,0,0,0,L,46974696,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559256335,523257.00
05/30/2019 19:00,2,1.088,ACTIVE,213.96,342.95,60.001,1559257204,"201051344000579","174011545737251",29.54,22.00,0,332.73,365.49,32.5,29.5,0.252,1328012.0,1328012.0,1860,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257205,523258.00
05/30/2019 19:00,2,1.111,ACTIVE,214.19,342.65,59.990,1559257204,"201051344001025","174011545737251",29.28,23.50,0,330.33,365.19,33.0,29.9,0.256,1311283.7,1311283.7,1855,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257206,523259.00
05/30/2019 19:00,2,1.062,ACTIVE,214.41,342.65,60.006,1559257204,"201051344001093","174011545737251",29.18,22.30,0,330.93,363.69,31.4,28.4,0.243,1294423.2,1294423.2,1861,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257207,523260.00
05/30/2019 19:00,2,1.049,ACTIVE,213.96,342.65,60.001,1559257204,"201051344000458","174011545737251",29.26,23.50,0,331.83,364.89,31.1,28.1,0.252,1310315.9,1310315.9,1860,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257208,523261.00
