ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 19:00,2,1.104,ACTIVE,214.19,341.75,59.996,1559257204,"201051344000890","174011545737251",29.52,21.30,0,329.73,364.89,33.0,29.9,0.243,1309362.4,1309362.4,1860,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257209,523262.00
05/30/2019 19:00,2,1.078,ACTIVE,213.96,341.75,60.017,1559257204,"201051344000988","174011545737251",18.67,22.50,0,330.33,357.98,20.4,17.8,0.168,1005128.3,1005128.3,1855,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257210,523263.00
05/30/2019 19:00,2,1.068,ACTIVE,214.64,342.95,59.996,1559257204,"201051344000582","174011545737251",29.14,23.50,0,330.33,364.89,31.6,28.5,0.252,1287588.7,1287588.7,1857,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257211,523264.00
05/30/2019 19:00,2,1.082,ACTIVE,213.74,342.05,59.990,1559257204,"201051344000868","174011545737251",28.69,22.00,0,330.93,364.59,31.5,28.4,0.239,1295964.7,1295964.7,1858,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257212,523265.00
05/30/2019 19:00,2,1.018,ACTIVE,214.41,344.15,60.012,1559257204,"201051344000576","174011545737251",29.36,22.80,0,332.73,365.49,30.3,27.3,0.239,1313505.9,1313505.9,1862,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257213,523266.00
05/30/2019 19:00,2,1.059,ACTIVE,213.96,343.25,60.017,1559257204,"201051344001158","174011545737251",28.92,22.30,0,330.33,365.19,31.1,28.0,0.252,1290319.4,1290319.4,1857,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257214,523267.00
05/30/2019 19:00,2,1.068,ACTIVE,214.41,342.35,60.022,1559257204,"201051344000917","174011545737251",28.98,24.30,0,330.03,364.29,31.4,28.4,0.243,1304189.7,1304189.7,1863,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257215,523268.00
05/30/2019 19:00,2,1.131,ACTIVE,214.41,339.95,60.012,1559257204,"201051344000417","174011545737251",18.61,22.00,0,329.73,355.58,21.3,18.7,0.155,1041151.6,1041151.6,1862,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257216,523269.00
05/30/2019 19:00,2,1.061,ACTIVE,214.41,343.25,60.033,1559257204,"201051344000685","174011545737251",29.28,21.00,0,329.43,364.89,31.4,28.4,0.261,1310598.4,1310598.4,1862,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257216,523270.00
05/30/2019 19:00,2,1.082,ACTIVE,214.64,342.95,60.033,1559257204,"201051344000651","174011545737251",29.28,24.30,0,331.53,365.19,32.1,29.1,0.252,1304007.6,1304007.6,1862,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257218,523271.00
05/30/2019 19:00,2,1.059,ACTIVE,213.74,342.35,60.049,1559257204,"201051344000594","174011545737251",29.52,22.80,0,329.73,364.29,31.7,28.7,0.243,1315575.5,1315575.5,1862,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257219,523272.00
05/30/2019 19:00,2,1.045,ACTIVE,214.19,342.95,60.012,1559257204,"201051344000469","174011545737251",29.36,22.00,0,330.33,364.89,31.1,28.1,0.252,1295681.1,1295681.1,1860,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257219,523273.00
05/30/2019 19:00,2,1.150,ACTIVE,214.41,343.25,60.001,1559257204,"201051344000585","174011545737251",29.38,22.50,0,330.03,365.80,34.3,31.2,0.265,1317908.6,1317908.6,1859,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257220,523274.00
05/30/2019 19:00,2,1.055,ACTIVE,214.64,344.15,60.001,1559257204,"201051344000853","174011545737251",29.20,23.50,0,333.03,365.49,31.2,28.2,0.243,1318905.7,1318905.7,1864,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257221,523275.00
05/30/2019 19:00,2,1.057,ACTIVE,214.41,342.95,60.006,1559257204,"201051344001145","174011545737251",29.64,21.00,0,330.93,365.19,31.8,28.7,0.247,1318885.3,1318885.3,1863,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257222,523276.00
05/30/2019 19:00,2,1.086,ACTIVE,214.41,342.65,59.980,1559257204,"201051344000438","174011545737251",29.36,22.80,0,330.33,364.89,32.3,29.2,0.252,1312231.5,1312231.5,1858,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257223,523277.00
05/30/2019 19:00,2,1.109,ACTIVE,214.19,342.05,60.054,1559257204,"201051344001135","174011545737251",29.38,23.50,0,330.03,365.19,33.1,30.0,0.252,1299145.2,1299145.2,1859,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257224,523278.00
05/30/2019 19:00,2,1.072,ACTIVE,214.19,342.65,60.001,1559257204,"201051344000983","174011545737251",29.08,23.50,0,330.33,364.59,31.6,28.5,0.247,1316843.4,1316843.4,1858,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257225,523279.00
05/30/2019 19:00,2,1.074,ACTIVE,214.41,341.75,60.006,1559257204,"201051344001203","174011545737251",29.12,23.50,0,330.93,365.80,31.7,28.7,0.252,1306946.6,1306946.6,1857,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257226,523280.00
05/30/2019 19:00,2,1.033,ACTIVE,213.96,341.75,59.980,1559257204,"201051344001230","174011545737251",29.36,20.00,0,328.22,362.49,30.8,27.8,0.239,1302607.6,1302607.6,1869,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257227,523281.00
05/30/2019 19:00,2,1.074,ACTIVE,213.74,342.05,59.969,1559257204,"201051344000646","174011545737251",29.30,21.80,0,329.13,364.29,31.9,28.9,0.256,1296411.4,1296411.4,1861,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257228,523282.00
05/30/2019 19:00,2,1.053,ACTIVE,213.96,341.75,60.001,1559257204,"201051344000867","174011545737251",29.16,24.30,0,330.33,363.09,31.1,28.1,0.234,1293996.7,1293996.7,1857,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257229,523283.00
05/30/2019 19:00,2,1.035,ACTIVE,214.19,344.15,60.001,1559257204,"201051344000633","174011545737251",29.22,24.50,0,331.53,365.49,30.7,27.7,0.243,1291301.8,1291301.8,1860,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257230,523284.00
05/30/2019 19:00,2,1.072,ACTIVE,213.96,342.05,60.012,1559257204,"201051344000955","174011545737251",29.40,23.00,0,329.43,363.39,31.9,28.9,0.256,1316761.9,1316761.9,1861,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257231,523285.00
05/30/2019 19:00,2,1.020,ACTIVE,214.19,343.25,59.959,1559257204,"201051344000648","174011545737251",29.24,21.80,0,331.23,364.89,30.2,27.2,0.239,1306077.9,1306077.9,1858,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257232,523286.00
05/30/2019 19:00,2,1.035,ACTIVE,214.41,343.55,60.017,1559257204,"201051344000645","174011545737251",28.63,23.30,0,332.43,364.59,30.0,27.0,0.234,1311257.5,1311257.5,1857,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257232,523287.00
05/30/2019 19:00,2,1.047,ACTIVE,213.96,343.25,60.006,1559257204,"201051344000569","174011545737251",29.00,23.80,0,331.83,364.59,30.8,27.8,0.243,1327724.7,1327724.7,1861,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257233,523288.00
05/30/2019 19:00,2,1.076,ACTIVE,214.19,347.16,60.012,1559257204,"179051228000119","174011545737251",29.50,26.00,0,332.13,369.40,32.1,29.1,0.247,114343.3,114343.3,1871,0,0,0,L,46974696,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559257234,523289.00
05/30/2019 19:15,2,0.842,ACTIVE,213.74,340.25,59.948,1559258104,"201051344000579","174011545737251",29.64,20.00,0,330.63,358.28,25.3,22.5,0.181,1328018.0,1328018.0,1861,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258105,523290.00
05/30/2019 19:15,2,0.846,ACTIVE,214.19,339.95,59.990,1559258104,"201051344001025","174011545737251",29.60,21.50,0,328.82,356.78,25.4,22.5,0.190,1311289.7,1311289.7,1856,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258106,523291.00
05/30/2019 19:15,2,0.816,ACTIVE,214.19,340.25,59.964,1559258104,"201051344001093","174011545737251",29.72,20.70,0,330.33,356.78,24.6,21.8,0.172,1294429.0,1294429.0,1862,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258107,523292.00
05/30/2019 19:15,2,0.816,ACTIVE,213.74,339.34,59.990,1559258104,"201051344000458","174011545737251",29.02,22.00,0,330.33,357.68,24.0,21.2,0.190,1310321.5,1310321.5,1861,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258108,523293.00
05/30/2019 19:15,2,0.863,ACTIVE,214.19,339.95,59.990,1559258104,"201051344000890","174011545737251",29.22,19.80,0,329.13,357.08,25.6,22.8,0.186,1309368.5,1309368.5,1861,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258109,523294.00
05/30/2019 19:15,2,0.820,ACTIVE,213.74,339.34,60.001,1559258104,"201051344000988","174011545737251",18.81,20.70,0,330.03,352.57,15.6,13.1,0.115,1005131.8,1005131.8,1856,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258110,523295.00
05/30/2019 19:15,2,0.826,ACTIVE,214.87,340.25,59.990,1559258104,"201051344000582","174011545737251",29.06,21.50,0,329.43,357.68,24.4,21.6,0.181,1287594.4,1287594.4,1858,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258111,523296.00
05/30/2019 19:15,2,0.832,ACTIVE,213.51,340.25,60.006,1559258104,"201051344000868","174011545737251",28.98,20.30,0,329.73,357.68,24.4,21.7,0.177,1295970.5,1295970.5,1859,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258112,523297.00
05/30/2019 19:15,2,0.789,ACTIVE,214.19,341.45,60.006,1559258104,"201051344000576","174011545737251",29.40,21.30,0,330.93,359.18,23.5,20.8,0.172,1313511.4,1313511.4,1863,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258113,523298.00
05/30/2019 19:15,2,0.807,ACTIVE,213.74,340.85,60.001,1559258104,"201051344001158","174011545737251",29.12,20.30,0,330.93,357.38,23.9,21.1,0.181,1290325.1,1290325.1,1858,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258114,523299.00
05/30/2019 19:15,2,0.826,ACTIVE,214.41,340.55,59.985,1559258104,"201051344000917","174011545737251",29.22,22.50,0,328.52,357.08,24.5,21.7,0.177,1304195.4,1304195.4,1864,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258115,523300.00
05/30/2019 19:15,2,0.861,ACTIVE,214.41,338.74,60.001,1559258104,"201051344000417","174011545737251",19.14,20.30,0,330.33,350.77,16.7,14.2,0.119,1041155.4,1041155.4,1863,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258116,523301.00
05/30/2019 19:15,2,0.818,ACTIVE,214.41,340.85,60.006,1559258104,"201051344000685","174011545737251",29.12,19.80,0,328.82,357.98,24.2,21.4,0.194,1310604.1,1310604.1,1863,0,0,0,L,1122011218,1,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258117,523302.00
05/30/2019 19:15,2,0.836,ACTIVE,214.41,340.55,60.006,1559258104,"201051344000651","174011545737251",29.24,22.30,0,330.33,357.98,24.8,22.0,0.186,1304013.4,1304013.4,1863,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258117,523303.00
05/30/2019 19:15,2,0.820,ACTIVE,213.29,340.55,60.006,1559258104,"201051344000594","174011545737251",29.40,21.00,0,328.52,356.78,24.5,21.7,0.181,1315581.2,1315581.2,1863,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258118,523304.00
05/30/2019 19:15,2,0.812,ACTIVE,213.96,340.85,60.006,1559258104,"201051344000469","174011545737251",29.38,20.30,0,329.13,357.68,24.2,21.5,0.186,1295686.8,1295686.8,1861,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258119,523305.00
05/30/2019 19:15,2,0.893,ACTIVE,214.41,341.45,60.012,1559258104,"201051344000585","174011545737251",29.44,21.00,0,329.43,358.58,26.7,23.8,0.199,1317914.9,1317914.9,1860,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258120,523306.00
05/30/2019 19:15,2,0.818,ACTIVE,214.41,342.35,60.001,1559258104,"201051344000853","174011545737251",29.08,21.50,0,332.13,358.58,24.1,21.4,0.181,1318911.3,1318911.3,1865,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258121,523307.00
05/30/2019 19:15,2,0.818,ACTIVE,214.41,340.55,60.022,1559258104,"201051344001145","174011545737251",29.68,19.30,0,330.93,358.28,24.6,21.8,0.181,1318891.0,1318891.0,1864,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258122,523308.00
05/30/2019 19:15,2,0.828,ACTIVE,214.19,340.25,60.001,1559258104,"201051344000438","174011545737251",29.84,21.30,0,330.03,358.58,25.1,22.3,0.181,1312237.4,1312237.4,1859,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258123,523309.00
05/30/2019 19:15,2,0.873,ACTIVE,213.96,338.74,60.006,1559258104,"201051344001135","174011545737251",29.14,21.80,0,327.62,356.78,25.8,22.9,0.186,1299151.3,1299151.3,1860,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258124,523310.00
05/30/2019 19:15,2,0.828,ACTIVE,213.74,339.95,59.953,1559258104,"201051344000983","174011545737251",29.54,21.80,0,329.73,357.08,24.8,22.0,0.186,1316849.3,1316849.3,1859,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258125,523311.00
05/30/2019 19:15,2,0.848,ACTIVE,214.19,339.34,60.001,1559258104,"201051344001203","174011545737251",28.98,21.50,0,329.73,357.98,24.9,22.1,0.194,1306952.5,1306952.5,1858,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258126,523312.00
05/30/2019 19:15,2,0.814,ACTIVE,213.96,339.04,59.996,1559258104,"201051344001230","174011545737251",29.46,19.00,0,327.32,355.58,24.3,21.6,0.181,1302613.3,1302613.3,1870,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258127,523313.00
05/30/2019 19:15,2,0.842,ACTIVE,213.74,339.65,60.006,1559258104,"201051344000646","174011545737251",29.58,20.00,0,328.52,356.78,25.2,22.4,0.190,1296417.3,1296417.3,1862,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258128,523314.00
05/30/2019 19:15,2,0.824,ACTIVE,213.96,339.65,60.006,1559258104,"201051344000867","174011545737251",29.20,22.50,0,330.03,356.18,24.4,21.6,0.177,1294002.4,1294002.4,1858,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258129,523315.00
05/30/2019 19:15,2,0.793,ACTIVE,214.19,341.45,60.017,1559258104,"201051344000633","174011545737251",29.90,22.00,0,331.23,358.58,24.1,21.3,0.177,1291307.5,1291307.5,1861,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258129,523316.00
05/30/2019 19:15,2,0.850,ACTIVE,213.74,339.95,60.017,1559258104,"201051344000955","174011545737251",29.50,21.30,0,327.32,356.48,25.4,22.6,0.194,1316767.8,1316767.8,1862,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258130,523317.00
05/30/2019 19:15,2,0.797,ACTIVE,213.96,340.25,60.006,1559258104,"201051344000648","174011545737251",29.50,20.30,0,331.53,357.68,23.9,21.1,0.181,1306083.5,1306083.5,1859,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258131,523318.00
05/30/2019 19:15,2,0.805,ACTIVE,214.19,340.55,60.001,1559258104,"201051344000645","174011545737251",28.96,22.00,0,332.13,357.68,23.6,20.9,0.177,1311263.1,1311263.1,1858,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258132,523319.00
05/30/2019 19:15,2,0.812,ACTIVE,213.74,340.55,60.012,1559258104,"201051344000569","174011545737251",29.52,22.00,0,330.03,357.98,24.3,21.6,0.186,1327730.4,1327730.4,1862,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258133,523320.00
05/30/2019 19:15,2,0.865,ACTIVE,213.96,344.15,60.006,1559258104,"179051228000119","174011545737251",29.40,24.50,0,330.63,361.89,25.8,22.9,0.186,114349.3,114349.3,1872,0,0,0,L,46974696,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559258134,523321.00
05/30/2019 19:30,2,0.605,ACTIVE,213.51,336.04,60.006,1559259004,"201051344000579","174011545737251",29.00,19.00,0,330.93,351.97,17.8,15.2,0.115,1328022.9,1328022.9,1862,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259005,523322.00
05/30/2019 19:30,2,0.586,ACTIVE,213.96,336.94,60.033,1559259004,"201051344001025","174011545737251",28.90,19.80,0,329.73,352.27,17.2,14.6,0.119,1311294.5,1311294.5,1857,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259006,523323.00
05/30/2019 19:30,2,0.580,ACTIVE,214.19,337.54,59.996,1559259004,"201051344001093","174011545737251",28.92,19.30,0,329.13,351.37,17.0,14.5,0.106,1294433.7,1294433.7,1863,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259007,523324.00
05/30/2019 19:30,2,0.559,ACTIVE,213.51,336.94,60.001,1559259004,"201051344000458","174011545737251",29.20,20.70,0,329.73,351.37,16.5,14.0,0.110,1310326.1,1310326.1,1862,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259008,523325.00
05/30/2019 19:30,2,0.592,ACTIVE,213.96,335.44,60.006,1559259004,"201051344000890","174011545737251",29.30,18.70,0,327.02,351.97,17.6,15.1,0.106,1309373.4,1309373.4,1862,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259009,523326.00
05/30/2019 19:30,2,0.562,ACTIVE,213.51,336.94,60.006,1559259004,"201051344000988","174011545737251",18.49,19.30,0,330.33,348.36,10.6,8.3,0.080,1005134.6,1005134.6,1857,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259010,523327.00
05/30/2019 19:30,2,0.570,ACTIVE,214.41,337.84,60.006,1559259004,"201051344000582","174011545737251",28.49,20.00,0,330.03,352.27,16.5,14.0,0.106,1287599.1,1287599.1,1859,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259011,523328.00
05/30/2019 19:30,2,0.578,ACTIVE,213.51,337.54,60.012,1559259004,"201051344000868","174011545737251",28.61,19.30,0,329.73,351.97,16.8,14.3,0.110,1295975.1,1295975.1,1860,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259012,523329.00
05/30/2019 19:30,2,0.543,ACTIVE,213.96,338.44,60.012,1559259004,"201051344000576","174011545737251",29.22,19.80,0,331.23,352.27,16.1,13.6,0.110,1313515.8,1313515.8,1864,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259013,523330.00
05/30/2019 19:30,2,0.559,ACTIVE,213.51,337.54,60.012,1559259004,"201051344001158","174011545737251",28.65,19.00,0,330.03,352.57,16.2,13.8,0.110,1290329.6,1290329.6,1859,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259014,523331.00
05/30/2019 19:30,2,0.562,ACTIVE,214.19,338.14,60.028,1559259004,"201051344000917","174011545737251",28.75,21.00,0,328.82,352.57,16.4,13.9,0.102,1304200.0,1304200.0,1865,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259015,523332.00
05/30/2019 19:30,2,0.602,ACTIVE,214.19,336.64,60.012,1559259004,"201051344000417","174011545737251",18.81,18.70,0,330.03,347.46,11.5,9.2,0.071,1041158.4,1041158.4,1864,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259016,523333.00
05/30/2019 19:30,2,0.553,ACTIVE,214.41,338.14,60.022,1559259004,"201051344000685","174011545737251",28.94,18.30,0,329.43,352.27,16.3,13.8,0.115,1310608.7,1310608.7,1864,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259016,523334.00
05/30/2019 19:30,2,0.570,ACTIVE,214.19,338.14,59.964,1559259004,"201051344000651","174011545737251",28.86,21.00,0,330.33,353.17,16.7,14.2,0.110,1304018.1,1304018.1,1864,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259017,523335.00
05/30/2019 19:30,2,0.572,ACTIVE,213.29,336.94,60.006,1559259004,"201051344000594","174011545737251",29.10,19.50,0,328.82,351.37,16.9,14.4,0.115,1315585.9,1315585.9,1864,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259018,523336.00
05/30/2019 19:30,2,0.570,ACTIVE,213.74,338.14,60.001,1559259004,"201051344000469","174011545737251",28.80,18.70,0,329.13,352.87,16.7,14.2,0.110,1295691.3,1295691.3,1862,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259019,523337.00
05/30/2019 19:30,2,0.611,ACTIVE,214.19,338.14,60.017,1559259004,"201051344000585","174011545737251",29.10,19.50,0,330.33,352.87,18.1,15.5,0.115,1317920.0,1317920.0,1861,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259020,523338.00
05/30/2019 19:30,2,0.559,ACTIVE,214.19,338.14,60.028,1559259004,"201051344000853","174011545737251",28.82,20.00,0,331.53,353.77,16.3,13.8,0.106,1318915.9,1318915.9,1866,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259021,523339.00
05/30/2019 19:30,2,0.557,ACTIVE,214.19,337.84,60.006,1559259004,"201051344001145","174011545737251",28.77,18.00,0,330.03,352.27,16.2,13.8,0.106,1318895.6,1318895.6,1865,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259022,523340.00
05/30/2019 19:30,2,0.574,ACTIVE,214.19,336.94,60.006,1559259004,"201051344000438","174011545737251",29.28,19.30,0,330.33,352.87,17.1,14.5,0.110,1312242.1,1312242.1,1860,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259023,523341.00
05/30/2019 19:30,2,0.594,ACTIVE,213.74,337.84,60.017,1559259004,"201051344001135","174011545737251",29.12,20.30,0,328.82,351.67,17.5,15.0,0.115,1299156.1,1299156.1,1861,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259024,523342.00
05/30/2019 19:30,2,0.576,ACTIVE,213.74,336.64,60.012,1559259004,"201051344000983","174011545737251",29.14,20.00,0,329.73,352.57,17.0,14.5,0.110,1316853.9,1316853.9,1860,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259025,523343.00
05/30/2019 19:30,2,0.578,ACTIVE,214.19,336.34,60.017,1559259004,"201051344001203","174011545737251",28.69,20.00,0,329.73,352.57,16.8,14.3,0.119,1306957.2,1306957.2,1859,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259026,523344.00
05/30/2019 19:30,2,0.518,ACTIVE,213.96,336.64,60.022,1559259004,"201051344001230","174011545737251",30.24,17.80,0,326.72,352.57,15.9,13.4,0.097,1302617.8,1302617.8,1871,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259027,523345.00
05/30/2019 19:30,2,0.582,ACTIVE,213.74,336.64,60.017,1559259004,"201051344000646","174011545737251",28.75,18.70,0,326.12,353.17,16.9,14.4,0.119,1296422.0,1296422.0,1863,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259028,523346.00
05/30/2019 19:30,2,0.568,ACTIVE,213.74,337.24,60.001,1559259004,"201051344000867","174011545737251",28.86,21.00,0,329.43,351.37,16.6,14.1,0.106,1294007.0,1294007.0,1859,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259029,523347.00
05/30/2019 19:30,2,0.564,ACTIVE,213.96,338.44,60.017,1559259004,"201051344000633","174011545737251",28.77,20.30,0,330.03,354.07,16.5,14.0,0.110,1291312.0,1291312.0,1862,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259030,523348.00
05/30/2019 19:30,2,0.596,ACTIVE,213.74,336.94,60.028,1559259004,"201051344000955","174011545737251",28.71,19.80,0,328.22,351.97,17.4,14.8,0.119,1316772.6,1316772.6,1863,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259031,523349.00
05/30/2019 19:30,2,0.557,ACTIVE,213.74,337.24,60.017,1559259004,"201051344000648","174011545737251",29.00,19.30,0,330.93,351.97,16.4,13.9,0.110,1306088.0,1306088.0,1860,0,0,0,L,1122011218,1,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259032,523350.00
05/30/2019 19:30,2,0.537,ACTIVE,213.96,337.54,60.012,1559259004,"201051344000645","174011545737251",29.16,21.00,0,330.63,352.57,15.9,13.4,0.106,1311267.5,1311267.5,1859,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259033,523351.00
05/30/2019 19:30,2,0.568,ACTIVE,213.74,336.94,59.996,1559259004,"201051344000569","174011545737251",28.78,20.30,0,330.33,351.67,16.6,14.1,0.110,1327734.9,1327734.9,1863,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259034,523352.00
05/30/2019 19:30,2,0.611,ACTIVE,213.74,340.55,60.012,1559259004,"179051228000119","174011545737251",28.75,23.00,0,330.03,356.48,17.9,15.3,0.110,114354.2,114354.2,1873,0,0,0,L,46974696,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259035,523353.00
05/30/2019 19:45,2,0.594,ACTIVE,213.74,336.94,60.012,1559259904,"201051344000579","174011545737251",28.98,17.80,0,328.22,345.96,17.4,14.9,0.110,1328026.8,1328026.8,1863,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259905,523354.00
05/30/2019 19:45,2,0.572,ACTIVE,213.96,335.74,60.012,1559259904,"201051344001025","174011545737251",29.18,18.70,0,328.52,346.86,16.9,14.4,0.115,1311298.3,1311298.3,1858,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259906,523355.00
05/30/2019 19:45,2,0.582,ACTIVE,214.19,337.24,60.012,1559259904,"201051344001093","174011545737251",28.71,18.30,0,329.43,345.96,16.9,14.4,0.106,1294437.4,1294437.4,1864,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259907,523356.00
05/30/2019 19:45,2,0.551,ACTIVE,213.51,336.64,60.006,1559259904,"201051344000458","174011545737251",28.98,19.50,0,329.13,346.26,16.2,13.7,0.106,1310329.7,1310329.7,1863,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259908,523357.00
05/30/2019 19:45,2,0.592,ACTIVE,213.74,336.04,60.022,1559259904,"201051344000890","174011545737251",28.88,17.80,0,327.62,346.26,17.3,14.8,0.115,1309377.3,1309377.3,1863,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259909,523358.00
05/30/2019 19:45,2,0.551,ACTIVE,213.74,337.24,60.012,1559259904,"201051344000988","174011545737251",18.55,18.00,0,328.22,344.15,10.3,8.1,0.066,1005136.7,1005136.7,1858,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259910,523359.00
05/30/2019 19:45,2,0.557,ACTIVE,214.64,337.24,60.017,1559259904,"201051344000582","174011545737251",28.77,18.70,0,330.03,345.96,16.3,13.8,0.110,1287602.7,1287602.7,1860,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259911,523360.00
05/30/2019 19:45,2,0.564,ACTIVE,213.74,336.64,60.017,1559259904,"201051344000868","174011545737251",28.86,18.00,0,327.62,346.26,16.5,14.0,0.102,1295978.8,1295978.8,1861,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259912,523361.00
05/30/2019 19:45,2,0.549,ACTIVE,213.96,338.14,60.012,1559259904,"201051344000576","174011545737251",28.55,19.00,0,329.73,346.56,15.9,13.4,0.106,1313519.3,1313519.3,1865,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259912,523362.00
05/30/2019 19:45,2,0.547,ACTIVE,213.74,336.94,60.017,1559259904,"201051344001158","174011545737251",28.78,17.80,0,327.92,346.56,16.0,13.5,0.110,1290333.1,1290333.1,1860,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259913,523363.00
05/30/2019 19:45,2,0.551,ACTIVE,214.19,338.44,60.006,1559259904,"201051344000917","174011545737251",29.08,19.80,0,328.52,346.86,16.3,13.8,0.115,1304203.6,1304203.6,1866,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259914,523364.00
05/30/2019 19:45,2,0.588,ACTIVE,214.19,335.74,60.001,1559259904,"201051344000417","174011545737251",19.00,17.80,0,329.73,343.55,11.3,9.0,0.066,1041160.8,1041160.8,1865,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259916,523365.00
05/30/2019 19:45,2,0.547,ACTIVE,214.19,337.24,60.017,1559259904,"201051344000685","174011545737251",29.00,17.50,0,329.43,346.86,16.1,13.6,0.115,1310612.3,1310612.3,1865,0,0,0,L,1122011218,1,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259916,523366.00
05/30/2019 19:45,2,0.559,ACTIVE,214.19,337.24,60.001,1559259904,"201051344000651","174011545737251",29.02,19.50,0,329.73,348.36,16.4,14.0,0.106,1304021.7,1304021.7,1865,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259917,523367.00
05/30/2019 19:45,2,0.570,ACTIVE,213.51,336.64,60.001,1559259904,"201051344000594","174011545737251",28.78,18.30,0,327.62,346.86,16.6,14.1,0.110,1315589.6,1315589.6,1865,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259918,523368.00
05/30/2019 19:45,2,0.562,ACTIVE,213.74,337.24,59.996,1559259904,"201051344000469","174011545737251",28.84,17.80,0,327.32,346.26,16.4,14.0,0.106,1295695.0,1295695.0,1863,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259919,523369.00
05/30/2019 19:45,2,0.604,ACTIVE,214.19,337.84,60.006,1559259904,"201051344000585","174011545737251",28.88,18.30,0,329.73,346.26,17.7,15.2,0.119,1317924.0,1317924.0,1862,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259920,523370.00
05/30/2019 19:45,2,0.553,ACTIVE,214.19,338.14,59.990,1559259904,"201051344000853","174011545737251",28.80,18.70,0,329.73,346.86,16.1,13.7,0.106,1318919.5,1318919.5,1867,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259921,523371.00
05/30/2019 19:45,2,0.555,ACTIVE,214.19,337.24,60.012,1559259904,"201051344001145","174011545737251",28.65,17.30,0,329.73,346.86,16.1,13.6,0.106,1318899.2,1318899.2,1866,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259922,523372.00
05/30/2019 19:45,2,0.570,ACTIVE,214.19,336.94,60.001,1559259904,"201051344000438","174011545737251",29.06,18.30,0,329.43,346.56,16.8,14.3,0.106,1312245.9,1312245.9,1861,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259923,523373.00
05/30/2019 19:45,2,0.594,ACTIVE,213.96,336.04,60.028,1559259904,"201051344001135","174011545737251",28.53,19.00,0,328.22,348.06,17.2,14.7,0.106,1299160.0,1299160.0,1862,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259924,523374.00
05/30/2019 19:45,2,0.572,ACTIVE,213.74,336.34,60.001,1559259904,"201051344000983","174011545737251",28.65,19.00,0,328.52,345.96,16.7,14.2,0.110,1316857.7,1316857.7,1861,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259925,523375.00
05/30/2019 19:45,2,0.557,ACTIVE,214.19,336.04,59.996,1559259904,"201051344001203","174011545737251",29.42,18.70,0,329.73,346.86,16.6,14.1,0.110,1306960.9,1306960.9,1860,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259926,523376.00
05/30/2019 19:45,2,0.568,ACTIVE,213.74,336.04,59.996,1559259904,"201051344001230","174011545737251",27.79,17.00,0,327.92,348.06,16.0,13.5,0.102,1302621.4,1302621.4,1872,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259927,523377.00
05/30/2019 19:45,2,0.566,ACTIVE,213.74,337.24,60.017,1559259904,"201051344000646","174011545737251",28.94,17.80,0,327.02,347.46,16.7,14.2,0.110,1296425.8,1296425.8,1864,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259928,523378.00
05/30/2019 19:45,2,0.553,ACTIVE,213.96,335.74,60.001,1559259904,"201051344000867","174011545737251",29.12,19.80,0,327.02,345.96,16.3,13.8,0.102,1294010.6,1294010.6,1860,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259928,523379.00
05/30/2019 19:45,2,0.545,ACTIVE,214.19,338.44,60.001,1559259904,"201051344000633","174011545737251",29.46,19.00,0,329.43,347.76,16.3,13.8,0.102,1291315.6,1291315.6,1863,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259929,523380.00
05/30/2019 19:45,2,0.572,ACTIVE,213.74,336.34,60.012,1559259904,"201051344000955","174011545737251",29.42,18.70,0,328.52,345.96,17.1,14.6,0.110,1316776.5,1316776.5,1864,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259930,523381.00
05/30/2019 19:45,2,0.557,ACTIVE,213.96,337.24,60.006,1559259904,"201051344000648","174011545737251",28.67,18.00,0,329.73,345.66,16.2,13.7,0.110,1306091.6,1306091.6,1861,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259931,523382.00
05/30/2019 19:45,2,0.539,ACTIVE,214.19,337.24,60.012,1559259904,"201051344000645","174011545737251",28.73,19.80,0,329.43,346.56,15.7,13.2,0.102,1311271.0,1311271.0,1860,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259932,523383.00
05/30/2019 19:45,2,0.553,ACTIVE,213.74,337.24,60.001,1559259904,"201051344000569","174011545737251",29.10,19.30,0,328.22,345.96,16.3,13.8,0.097,1327738.6,1327738.6,1864,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259933,523384.00
05/30/2019 19:45,2,0.602,ACTIVE,213.96,340.55,59.996,1559259904,"179051228000119","174011545737251",28.88,22.00,0,329.43,350.17,17.7,15.1,0.106,114358.2,114358.2,1874,0,0,0,L,46974696,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559259934,523385.00
05/30/2019 20:00,2,0.543,ACTIVE,213.51,335.44,60.006,1559260803,"201051344000579","174011545737251",27.91,17.30,0,328.22,346.56,15.4,12.9,0.084,1328030.2,1328030.2,1864,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260805,523386.00
05/30/2019 20:00,2,0.520,ACTIVE,213.74,335.74,60.012,1559260803,"201051344001025","174011545737251",28.09,17.80,0,328.52,345.66,14.8,12.3,0.093,1311301.7,1311301.7,1859,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260806,523387.00
05/30/2019 20:00,2,0.541,ACTIVE,213.74,336.34,60.006,1559260803,"201051344001093","174011545737251",24.55,17.80,0,328.52,345.06,13.5,11.1,0.080,1294440.7,1294440.7,1865,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260807,523388.00
05/30/2019 20:00,2,0.490,ACTIVE,213.29,335.44,59.985,1559260803,"201051344000458","174011545737251",28.82,18.70,0,329.13,345.66,14.3,11.9,0.084,1310332.8,1310332.8,1864,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260808,523389.00
05/30/2019 20:00,2,0.496,ACTIVE,213.74,334.84,60.028,1559260803,"201051344000890","174011545737251",29.94,17.00,0,328.52,345.96,15.1,12.6,0.084,1309380.7,1309380.7,1864,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260808,523390.00
05/30/2019 20:00,2,0.475,ACTIVE,213.29,336.34,59.980,1559260803,"201051344000988","174011545737251",18.67,17.50,0,327.62,344.45,9.0,6.8,0.057,1005138.5,1005138.5,1859,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260810,523391.00
05/30/2019 20:00,2,0.500,ACTIVE,214.19,336.04,59.969,1559260803,"201051344000582","174011545737251",28.23,18.00,0,328.52,346.26,14.3,11.9,0.084,1287605.9,1287605.9,1861,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260810,523392.00
05/30/2019 20:00,2,0.482,ACTIVE,213.29,336.64,59.996,1559260803,"201051344000868","174011545737251",29.38,17.50,0,328.22,345.36,14.4,12.0,0.084,1295982.0,1295982.0,1862,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260811,523393.00
05/30/2019 20:00,2,0.486,ACTIVE,213.96,337.24,60.022,1559260803,"201051344000576","174011545737251",28.55,18.00,0,329.73,345.66,14.1,11.7,0.088,1313522.5,1313522.5,1866,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260812,523394.00
05/30/2019 20:00,2,0.480,ACTIVE,213.51,335.44,60.012,1559260803,"201051344001158","174011545737251",28.51,17.30,0,327.92,345.36,13.9,11.5,0.088,1290336.2,1290336.2,1861,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260813,523395.00
05/30/2019 20:00,2,0.514,ACTIVE,213.96,336.34,59.996,1559260803,"201051344000917","174011545737251",26.76,19.00,0,327.62,345.96,13.9,11.5,0.084,1304206.8,1304206.8,1867,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260814,523396.00
05/30/2019 20:00,2,0.533,ACTIVE,213.74,334.84,60.017,1559260803,"201051344000417","174011545737251",18.57,17.30,0,327.62,342.35,10.1,7.8,0.057,1041162.9,1041162.9,1866,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260815,523397.00
05/30/2019 20:00,2,0.465,ACTIVE,213.96,336.64,60.012,1559260803,"201051344000685","174011545737251",29.66,16.70,0,328.82,346.26,13.9,11.5,0.097,1310615.4,1310615.4,1866,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260816,523398.00
05/30/2019 20:00,2,0.496,ACTIVE,213.96,335.74,60.017,1559260803,"201051344000651","174011545737251",28.92,18.70,0,330.03,345.66,14.6,12.1,0.084,1304025.0,1304025.0,1866,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260817,523399.00
05/30/2019 20:00,2,0.506,ACTIVE,213.29,335.74,60.022,1559260803,"201051344000594","174011545737251",28.67,17.80,0,327.32,345.36,14.7,12.2,0.084,1315592.9,1315592.9,1866,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260818,523400.00
05/30/2019 20:00,2,0.510,ACTIVE,213.51,336.04,60.017,1559260803,"201051344000469","174011545737251",27.91,17.30,0,327.02,345.66,14.4,12.0,0.088,1295698.2,1295698.2,1864,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260819,523401.00
05/30/2019 20:00,2,0.533,ACTIVE,213.96,336.64,60.022,1559260803,"201051344000585","174011545737251",29.12,17.80,0,327.92,346.26,15.8,13.3,0.093,1317927.5,1317927.5,1863,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260820,523402.00
05/30/2019 20:00,2,0.488,ACTIVE,214.19,337.54,60.017,1559260803,"201051344000853","174011545737251",28.78,18.00,0,330.63,346.26,14.2,11.8,0.088,1318922.6,1318922.6,1868,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260821,523403.00
05/30/2019 20:00,2,0.492,ACTIVE,213.96,336.04,59.985,1559260803,"201051344001145","174011545737251",28.33,16.70,0,329.43,345.96,14.1,11.7,0.093,1318902.4,1318902.4,1867,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260822,523404.00
