ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 20:00,2,0.512,ACTIVE,213.96,335.74,60.012,1559260803,"201051344000438","174011545737251",28.59,17.50,0,328.52,345.96,14.9,12.4,0.084,1312249.2,1312249.2,1862,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260823,523405.00
05/30/2019 20:00,2,0.512,ACTIVE,213.51,334.84,60.022,1559260803,"201051344001135","174011545737251",29.16,18.00,0,328.82,345.96,15.2,12.7,0.093,1299163.4,1299163.4,1863,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260824,523406.00
05/30/2019 20:00,2,0.488,ACTIVE,213.29,335.14,59.990,1559260803,"201051344000983","174011545737251",29.56,18.30,0,328.22,345.96,14.6,12.2,0.088,1316861.0,1316861.0,1862,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260825,523407.00
05/30/2019 20:00,2,0.529,ACTIVE,213.96,334.84,60.012,1559260803,"201051344001203","174011545737251",26.82,18.00,0,329.13,346.26,14.3,11.9,0.102,1306964.2,1306964.2,1861,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260826,523408.00
05/30/2019 20:00,2,0.490,ACTIVE,213.74,335.44,60.022,1559260803,"201051344001230","174011545737251",28.73,16.30,0,327.92,344.45,14.3,11.9,0.088,1302624.6,1302624.6,1873,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260827,523409.00
05/30/2019 20:00,2,0.510,ACTIVE,213.29,335.74,60.022,1559260803,"201051344000646","174011545737251",28.77,17.30,0,327.92,346.56,14.9,12.4,0.093,1296429.1,1296429.1,1865,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260828,523410.00
05/30/2019 20:00,2,0.488,ACTIVE,213.51,334.84,60.017,1559260803,"201051344000867","174011545737251",29.14,19.00,0,328.52,345.96,14.4,12.0,0.080,1294013.9,1294013.9,1861,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260829,523411.00
05/30/2019 20:00,2,0.484,ACTIVE,213.74,337.54,59.996,1559260803,"201051344000633","174011545737251",29.30,18.00,0,328.52,347.46,14.4,12.0,0.088,1291318.8,1291318.8,1864,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260829,523412.00
05/30/2019 20:00,2,0.486,ACTIVE,213.29,335.14,60.028,1559260803,"201051344000955","174011545737251",30.20,17.80,0,327.62,346.26,14.9,12.4,0.088,1316779.8,1316779.8,1865,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260830,523413.00
05/30/2019 20:00,2,0.498,ACTIVE,213.51,335.44,60.012,1559260803,"201051344000648","174011545737251",28.51,17.50,0,329.13,345.36,14.4,12.0,0.088,1306094.8,1306094.8,1862,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260831,523414.00
05/30/2019 20:00,2,0.480,ACTIVE,213.74,336.64,60.022,1559260803,"201051344000645","174011545737251",28.61,19.00,0,330.33,345.96,13.9,11.5,0.084,1311274.0,1311274.0,1861,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260832,523415.00
05/30/2019 20:00,2,0.498,ACTIVE,213.51,336.34,60.028,1559260803,"201051344000569","174011545737251",28.51,18.30,0,327.92,345.66,14.4,12.0,0.093,1327741.8,1327741.8,1865,0,0,0,L,1122011218,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260833,523416.00
05/30/2019 20:00,2,0.549,ACTIVE,213.51,339.65,60.012,1559260803,"179051228000119","174011545737251",28.31,21.00,0,329.43,349.86,15.8,13.3,0.093,114361.7,114361.7,1875,0,0,0,L,46974696,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559260834,523417.00
05/30/2019 20:15,2,0.527,ACTIVE,213.06,334.84,60.033,1559261704,"201051344000579","174011545737251",24.79,17.00,0,328.22,345.06,13.3,10.9,0.075,1328033.3,1328033.3,1865,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261706,523418.00
05/30/2019 20:15,2,0.477,ACTIVE,213.29,334.54,60.006,1559261704,"201051344001025","174011545737251",28.92,17.30,0,327.92,343.85,13.9,11.5,0.084,1311304.7,1311304.7,1860,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261707,523419.00
05/30/2019 20:15,2,0.516,ACTIVE,213.51,335.74,59.969,1559261704,"201051344001093","174011545737251",23.50,17.30,0,327.92,342.95,12.3,9.9,0.066,1294443.6,1294443.6,1866,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261707,523420.00
05/30/2019 20:15,2,0.453,ACTIVE,212.83,334.24,60.006,1559261704,"201051344000458","174011545737251",29.02,18.00,0,327.92,343.85,13.3,11.0,0.080,1310335.7,1310335.7,1865,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261708,523421.00
05/30/2019 20:15,2,0.484,ACTIVE,213.29,334.54,59.980,1559261704,"201051344000890","174011545737251",29.32,16.00,0,328.52,343.85,14.4,12.0,0.084,1309383.8,1309383.8,1865,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261709,523422.00
05/30/2019 20:15,2,0.447,ACTIVE,212.83,334.84,59.996,1559261704,"201051344000988","174011545737251",18.59,17.30,0,327.92,342.65,8.4,6.2,0.049,1005140.2,1005140.2,1860,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261710,523423.00
05/30/2019 20:15,2,0.490,ACTIVE,213.74,335.14,60.006,1559261704,"201051344000582","174011545737251",25.66,17.50,0,328.22,343.85,12.8,10.4,0.080,1287608.8,1287608.8,1862,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261711,523424.00
05/30/2019 20:15,2,0.473,ACTIVE,212.83,334.84,60.017,1559261704,"201051344000868","174011545737251",28.45,17.00,0,327.92,343.55,13.7,11.3,0.080,1295984.9,1295984.9,1863,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261712,523425.00
05/30/2019 20:15,2,0.459,ACTIVE,213.51,335.44,60.012,1559261704,"201051344000576","174011545737251",28.35,17.50,0,329.13,344.76,13.2,10.8,0.080,1313525.3,1313525.3,1867,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261713,523426.00
05/30/2019 20:15,2,0.459,ACTIVE,213.06,335.44,60.017,1559261704,"201051344001158","174011545737251",27.93,17.00,0,328.52,344.15,13.0,10.6,0.084,1290339.0,1290339.0,1862,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261714,523427.00
05/30/2019 20:15,2,0.500,ACTIVE,213.51,335.44,60.012,1559261704,"201051344000917","174011545737251",23.56,18.30,0,327.32,343.55,11.9,9.6,0.075,1304209.5,1304209.5,1868,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261715,523428.00
05/30/2019 20:15,2,0.496,ACTIVE,213.51,333.93,60.006,1559261704,"201051344000417","174011545737251",18.83,16.70,0,328.52,341.15,9.5,7.2,0.049,1041164.7,1041164.7,1867,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261716,523429.00
05/30/2019 20:15,2,0.473,ACTIVE,213.51,336.04,60.033,1559261704,"201051344000685","174011545737251",27.65,16.00,0,326.72,344.15,13.2,10.9,0.080,1310618.3,1310618.3,1867,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261717,523430.00
05/30/2019 20:15,2,0.455,ACTIVE,213.51,335.44,60.028,1559261704,"201051344000651","174011545737251",29.66,17.80,0,328.82,343.25,13.7,11.3,0.080,1304027.9,1304027.9,1867,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261718,523431.00
05/30/2019 20:15,2,0.502,ACTIVE,212.83,335.14,60.017,1559261704,"201051344000594","174011545737251",24.47,17.30,0,327.32,343.25,12.5,10.1,0.075,1315595.8,1315595.8,1867,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261719,523432.00
05/30/2019 20:15,2,0.502,ACTIVE,213.06,335.14,60.006,1559261704,"201051344000469","174011545737251",24.69,16.70,0,327.32,344.15,12.6,10.2,0.075,1295701.1,1295701.1,1865,0,0,0,L,1122011218,1,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261720,523433.00
05/30/2019 20:15,2,0.492,ACTIVE,213.51,335.74,60.012,1559261704,"201051344000585","174011545737251",29.48,17.30,0,327.62,344.45,14.7,12.3,0.084,1317930.7,1317930.7,1864,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261720,523434.00
05/30/2019 20:15,2,0.461,ACTIVE,213.51,336.64,60.006,1559261704,"201051344000853","174011545737251",28.45,17.50,0,330.03,345.36,13.3,10.9,0.080,1318925.5,1318925.5,1869,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261721,523435.00
05/30/2019 20:15,2,0.459,ACTIVE,213.51,335.44,60.017,1559261704,"201051344001145","174011545737251",28.92,16.30,0,328.82,343.85,13.5,11.1,0.075,1318905.3,1318905.3,1868,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261722,523436.00
05/30/2019 20:15,2,0.494,ACTIVE,213.51,335.74,60.017,1559261704,"201051344000438","174011545737251",27.81,16.70,0,328.22,344.15,13.9,11.5,0.084,1312252.2,1312252.2,1863,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261723,523437.00
05/30/2019 20:15,2,0.486,ACTIVE,213.06,334.24,60.001,1559261704,"201051344001135","174011545737251",28.86,17.50,0,327.92,342.65,14.3,11.8,0.084,1299166.5,1299166.5,1864,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261724,523438.00
05/30/2019 20:15,2,0.473,ACTIVE,213.06,334.84,60.012,1559261704,"201051344000983","174011545737251",28.75,17.80,0,328.22,343.25,13.8,11.4,0.084,1316863.9,1316863.9,1863,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261725,523439.00
05/30/2019 20:15,2,0.512,ACTIVE,213.51,333.93,59.990,1559261704,"201051344001203","174011545737251",23.85,17.30,0,328.82,344.15,12.4,10.0,0.071,1306967.0,1306967.0,1862,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261726,523440.00
05/30/2019 20:15,2,0.453,ACTIVE,213.06,334.84,60.012,1559261704,"201051344001230","174011545737251",29.28,16.00,0,325.82,342.65,13.4,11.0,0.084,1302627.5,1302627.5,1874,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261727,523441.00
05/30/2019 20:15,2,0.490,ACTIVE,213.06,335.44,60.022,1559261704,"201051344000646","174011545737251",28.13,16.70,0,327.62,343.55,14.0,11.6,0.084,1296432.1,1296432.1,1866,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261728,523442.00
05/30/2019 20:15,2,0.496,ACTIVE,213.06,333.63,60.012,1559261704,"201051344000867","174011545737251",24.99,18.30,0,328.22,343.55,12.5,10.2,0.071,1294016.7,1294016.7,1862,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261729,523443.00
05/30/2019 20:15,2,0.453,ACTIVE,213.51,337.24,60.022,1559261704,"201051344000633","174011545737251",29.36,17.50,0,328.82,345.66,13.5,11.1,0.080,1291321.7,1291321.7,1865,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261730,523444.00
05/30/2019 20:15,2,0.482,ACTIVE,213.06,334.84,60.049,1559261704,"201051344000955","174011545737251",29.30,17.30,0,327.62,342.35,14.3,11.9,0.084,1316783.0,1316783.0,1866,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261731,523445.00
05/30/2019 20:15,2,0.488,ACTIVE,212.83,334.24,60.033,1559261704,"201051344000648","174011545737251",23.48,16.70,0,328.82,344.15,11.6,9.3,0.066,1306097.4,1306097.4,1863,0,0,0,L,1122011218,1,120.65,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261732,523446.00
05/30/2019 20:15,2,0.443,ACTIVE,213.51,335.14,60.022,1559261704,"201051344000645","174011545737251",28.67,18.30,0,327.62,344.45,12.9,10.5,0.080,1311276.8,1311276.8,1862,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261733,523447.00
05/30/2019 20:15,2,0.486,ACTIVE,213.06,334.54,60.028,1559261704,"201051344000569","174011545737251",24.77,17.80,0,328.52,343.55,12.2,9.9,0.075,1327744.7,1327744.7,1866,0,0,0,L,1122011218,1,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261733,523448.00
05/30/2019 20:15,2,0.516,ACTIVE,213.29,338.14,60.012,1559261704,"179051228000119","174011545737251",27.83,20.30,0,329.73,347.16,14.5,12.1,0.075,114364.9,114364.9,1876,0,0,0,L,46974696,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559261734,523449.00
05/30/2019 20:30,2,0.385,ACTIVE,213.06,334.84,60.006,1559262604,"201051344000579","174011545737251",28.71,16.70,0,328.52,341.75,11.2,8.9,0.049,1328035.7,1328035.7,1866,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262605,523450.00
05/30/2019 20:30,2,0.367,ACTIVE,213.51,333.63,59.975,1559262604,"201051344001025","174011545737251",28.07,16.70,0,327.62,342.35,10.5,8.2,0.053,1311307.1,1311307.1,1861,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262606,523451.00
05/30/2019 20:30,2,0.373,ACTIVE,213.74,335.44,60.012,1559262604,"201051344001093","174011545737251",28.59,17.00,0,327.02,342.65,10.8,8.5,0.049,1294445.9,1294445.9,1867,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262607,523452.00
05/30/2019 20:30,2,0.350,ACTIVE,213.06,334.54,60.017,1559262604,"201051344000458","174011545737251",28.71,17.80,0,327.62,341.75,10.2,7.9,0.057,1310338.0,1310338.0,1866,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262608,523453.00
05/30/2019 20:30,2,0.381,ACTIVE,213.51,333.93,59.975,1559262604,"201051344000890","174011545737251",28.55,16.00,0,327.02,342.95,11.0,8.7,0.053,1309386.3,1309386.3,1866,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262609,523454.00
05/30/2019 20:30,2,0.340,ACTIVE,213.06,336.04,60.012,1559262604,"201051344000988","174011545737251",18.17,16.70,0,326.72,341.75,6.3,4.1,0.027,1005141.4,1005141.4,1861,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262610,523455.00
05/30/2019 20:30,2,0.365,ACTIVE,214.19,334.54,60.012,1559262604,"201051344000582","174011545737251",27.10,17.00,0,327.62,342.95,10.0,7.7,0.057,1287610.8,1287610.8,1863,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262611,523456.00
05/30/2019 20:30,2,0.350,ACTIVE,213.06,334.84,60.012,1559262604,"201051344000868","174011545737251",28.63,16.70,0,327.02,342.65,10.2,7.9,0.049,1295987.2,1295987.2,1864,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262612,523457.00
05/30/2019 20:30,2,0.336,ACTIVE,213.74,336.04,60.012,1559262604,"201051344000576","174011545737251",28.86,17.00,0,327.62,343.55,9.8,7.6,0.049,1313527.5,1313527.5,1868,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262613,523458.00
05/30/2019 20:30,2,0.346,ACTIVE,213.29,334.54,60.012,1559262604,"201051344001158","174011545737251",27.69,16.70,0,326.42,344.15,9.8,7.5,0.053,1290341.2,1290341.2,1863,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262614,523459.00
05/30/2019 20:30,2,0.355,ACTIVE,213.74,335.74,59.975,1559262604,"201051344000917","174011545737251",27.75,17.80,0,327.32,342.65,10.0,7.8,0.057,1304211.7,1304211.7,1869,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262615,523460.00
05/30/2019 20:30,2,0.385,ACTIVE,213.96,334.84,60.017,1559262604,"201051344000417","174011545737251",18.94,16.00,0,327.62,341.45,7.4,5.2,0.027,1041166.2,1041166.2,1868,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262616,523461.00
05/30/2019 20:30,2,0.348,ACTIVE,213.96,335.44,60.012,1559262604,"201051344000685","174011545737251",27.57,16.00,0,327.32,343.85,9.8,7.5,0.062,1310620.5,1310620.5,1868,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262617,523462.00
05/30/2019 20:30,2,0.363,ACTIVE,213.96,335.44,60.001,1559262604,"201051344000651","174011545737251",27.83,17.30,0,328.82,342.95,10.3,8.0,0.044,1304030.3,1304030.3,1868,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262617,523463.00
05/30/2019 20:30,2,0.354,ACTIVE,212.83,334.84,60.017,1559262604,"201051344000594","174011545737251",28.84,17.00,0,327.02,341.75,10.3,8.0,0.044,1315598.0,1315598.0,1868,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262618,523464.00
05/30/2019 20:30,2,0.350,ACTIVE,213.29,335.14,60.017,1559262604,"201051344000469","174011545737251",28.84,16.00,0,327.32,342.05,10.3,8.0,0.040,1295703.3,1295703.3,1866,0,0,0,L,1122011218,1,121.10,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262619,523465.00
05/30/2019 20:30,2,0.395,ACTIVE,213.74,335.44,60.017,1559262604,"201051344000585","174011545737251",28.07,16.70,0,327.62,342.65,11.2,8.9,0.053,1317933.3,1317933.3,1865,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262620,523466.00
05/30/2019 20:30,2,0.344,ACTIVE,213.74,336.34,60.022,1559262604,"201051344000853","174011545737251",28.69,17.00,0,329.43,344.15,10.0,7.8,0.049,1318927.7,1318927.7,1870,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262621,523467.00
05/30/2019 20:30,2,0.348,ACTIVE,213.96,335.44,60.017,1559262604,"201051344001145","174011545737251",28.35,15.80,0,328.82,343.85,10.0,7.7,0.053,1318907.5,1318907.5,1869,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262622,523468.00
05/30/2019 20:30,2,0.365,ACTIVE,213.74,335.14,60.049,1559262604,"201051344000438","174011545737251",28.67,16.30,0,328.82,343.55,10.7,8.4,0.053,1312254.7,1312254.7,1864,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262623,523469.00
05/30/2019 20:30,2,0.381,ACTIVE,213.29,333.03,60.012,1559262604,"201051344001135","174011545737251",27.81,17.30,0,327.32,341.75,10.7,8.4,0.053,1299169.0,1299169.0,1865,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262624,523470.00
05/30/2019 20:30,2,0.369,ACTIVE,213.29,334.24,60.017,1559262604,"201051344000983","174011545737251",27.97,17.30,0,327.02,341.75,10.5,8.2,0.053,1316866.3,1316866.3,1864,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262625,523471.00
05/30/2019 20:30,2,0.354,ACTIVE,213.74,333.63,60.017,1559262604,"201051344001203","174011545737251",28.71,16.70,0,328.22,343.55,10.3,8.0,0.053,1306969.2,1306969.2,1863,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262626,523472.00
05/30/2019 20:30,2,0.361,ACTIVE,213.51,333.63,59.996,1559262604,"201051344001230","174011545737251",27.31,15.80,0,326.72,341.45,10.0,7.7,0.049,1302629.8,1302629.8,1875,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262627,523473.00
05/30/2019 20:30,2,0.363,ACTIVE,213.29,334.54,59.985,1559262604,"201051344000646","174011545737251",28.45,16.30,0,327.02,342.95,10.5,8.2,0.053,1296434.5,1296434.5,1867,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262628,523474.00
05/30/2019 20:30,2,0.357,ACTIVE,213.29,333.33,60.012,1559262604,"201051344000867","174011545737251",28.05,17.80,0,327.02,342.05,10.2,7.9,0.049,1294018.8,1294018.8,1863,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262629,523475.00
05/30/2019 20:30,2,0.355,ACTIVE,213.51,336.64,60.017,1559262604,"201051344000633","174011545737251",28.31,17.00,0,328.22,344.45,10.2,7.9,0.053,1291324.0,1291324.0,1866,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262630,523476.00
05/30/2019 20:30,2,0.377,ACTIVE,213.06,334.24,60.006,1559262604,"201051344000955","174011545737251",28.51,17.00,0,326.72,341.75,10.9,8.6,0.053,1316785.4,1316785.4,1867,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262631,523477.00
05/30/2019 20:30,2,0.340,ACTIVE,213.29,334.84,60.028,1559262604,"201051344000648","174011545737251",28.94,16.30,0,327.92,342.05,10.0,7.7,0.049,1306099.5,1306099.5,1864,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262631,523478.00
05/30/2019 20:30,2,0.338,ACTIVE,213.51,335.14,60.017,1559262604,"201051344000645","174011545737251",28.15,17.80,0,328.22,343.25,9.7,7.4,0.049,1311279.0,1311279.0,1863,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262632,523479.00
05/30/2019 20:30,2,0.357,ACTIVE,213.06,334.84,60.017,1559262604,"201051344000569","174011545737251",27.87,17.50,0,328.22,342.35,10.1,7.9,0.053,1327747.0,1327747.0,1867,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262633,523480.00
05/30/2019 20:30,2,0.400,ACTIVE,213.29,338.44,60.022,1559262604,"179051228000119","174011545737251",28.05,19.80,0,328.52,346.86,11.4,9.1,0.044,114367.4,114367.4,1877,0,0,0,L,46974696,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559262634,523481.00
05/30/2019 20:45,2,0.344,ACTIVE,212.61,334.24,60.017,1559263504,"201051344000579","174011545737251",28.71,16.00,0,328.52,340.55,10.0,7.8,0.044,1328037.8,1328037.8,1867,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263506,523482.00
05/30/2019 20:45,2,0.316,ACTIVE,213.06,333.33,60.017,1559263504,"201051344001025","174011545737251",28.65,16.30,0,328.22,340.55,9.2,7.0,0.035,1311308.9,1311308.9,1862,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263506,523483.00
05/30/2019 20:45,2,0.330,ACTIVE,213.29,334.54,60.017,1559263504,"201051344001093","174011545737251",28.69,16.30,0,327.62,342.05,9.6,7.4,0.040,1294447.9,1294447.9,1868,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263507,523484.00
05/30/2019 20:45,2,0.318,ACTIVE,212.61,333.03,60.028,1559263504,"201051344000458","174011545737251",27.57,17.50,0,328.22,340.25,8.9,6.7,0.044,1310339.8,1310339.8,1867,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263508,523485.00
05/30/2019 20:45,2,0.334,ACTIVE,213.06,333.33,60.012,1559263504,"201051344000890","174011545737251",28.84,15.80,0,327.62,340.85,9.8,7.6,0.040,1309388.3,1309388.3,1867,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263509,523486.00
05/30/2019 20:45,2,0.305,ACTIVE,212.61,335.14,60.012,1559263504,"201051344000988","174011545737251",18.05,16.30,0,328.52,341.15,5.6,3.5,0.031,1005142.3,1005142.3,1862,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263510,523487.00
05/30/2019 20:45,2,0.316,ACTIVE,213.74,335.14,60.022,1559263504,"201051344000582","174011545737251",27.91,16.30,0,327.62,341.45,8.9,6.7,0.040,1287612.6,1287612.6,1864,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263511,523488.00
05/30/2019 20:45,2,0.314,ACTIVE,212.61,334.24,60.017,1559263504,"201051344000868","174011545737251",28.37,16.30,0,328.52,341.45,9.1,6.8,0.040,1295989.0,1295989.0,1865,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263512,523489.00
05/30/2019 20:45,2,0.312,ACTIVE,213.06,335.74,60.022,1559263504,"201051344000576","174011545737251",27.41,16.70,0,329.43,342.35,8.7,6.5,0.040,1313529.3,1313529.3,1869,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263513,523490.00
05/30/2019 20:45,2,0.305,ACTIVE,212.61,334.24,60.033,1559263504,"201051344001158","174011545737251",27.65,16.00,0,327.92,341.45,8.6,6.4,0.040,1290342.9,1290342.9,1864,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263514,523491.00
05/30/2019 20:45,2,0.311,ACTIVE,213.29,334.84,60.012,1559263504,"201051344000917","174011545737251",28.31,17.50,0,327.32,341.75,8.9,6.7,0.044,1304213.4,1304213.4,1870,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263515,523492.00
05/30/2019 20:45,2,0.373,ACTIVE,213.29,334.24,60.006,1559263504,"201051344000417","174011545737251",18.01,15.80,0,328.52,340.25,6.8,4.7,0.027,1041167.4,1041167.4,1869,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263516,523493.00
05/30/2019 20:45,2,0.297,ACTIVE,213.51,334.84,60.012,1559263504,"201051344000685","174011545737251",28.63,15.80,0,327.92,341.75,8.6,6.4,0.044,1310622.2,1310622.2,1869,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263517,523494.00
05/30/2019 20:45,2,0.318,ACTIVE,213.29,334.84,60.006,1559263504,"201051344000651","174011545737251",27.85,16.70,0,328.52,340.85,9.0,6.8,0.044,1304032.1,1304032.1,1869,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263518,523495.00
05/30/2019 20:45,2,0.314,ACTIVE,212.38,334.24,60.022,1559263504,"201051344000594","174011545737251",28.86,16.30,0,327.32,342.05,9.2,7.0,0.035,1315599.8,1315599.8,1869,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263519,523496.00
05/30/2019 20:45,2,0.320,ACTIVE,212.83,335.44,60.059,1559263504,"201051344000469","174011545737251",28.13,15.80,0,326.72,341.15,9.2,6.9,0.044,1295705.2,1295705.2,1867,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263520,523497.00
05/30/2019 20:45,2,0.344,ACTIVE,213.29,334.84,60.001,1559263504,"201051344000585","174011545737251",28.69,16.30,0,328.52,342.35,10.0,7.7,0.044,1317935.4,1317935.4,1866,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263521,523498.00
05/30/2019 20:45,2,0.307,ACTIVE,213.29,335.74,60.059,1559263504,"201051344000853","174011545737251",28.37,16.70,0,330.33,342.65,8.8,6.6,0.035,1318929.5,1318929.5,1871,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263522,523499.00
05/30/2019 20:45,2,0.312,ACTIVE,213.51,334.84,60.017,1559263504,"201051344001145","174011545737251",27.73,15.50,0,328.82,341.45,8.8,6.5,0.040,1318909.3,1318909.3,1870,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263522,523500.00
05/30/2019 20:45,2,0.328,ACTIVE,213.29,333.93,60.001,1559263504,"201051344000438","174011545737251",28.21,16.00,0,328.52,340.85,9.4,7.2,0.035,1312256.6,1312256.6,1865,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263523,523501.00
05/30/2019 20:45,2,0.326,ACTIVE,212.83,333.03,60.006,1559263504,"201051344001135","174011545737251",28.59,16.70,0,327.92,340.55,9.5,7.3,0.040,1299170.9,1299170.9,1866,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263524,523502.00
05/30/2019 20:45,2,0.318,ACTIVE,212.83,333.63,59.990,1559263504,"201051344000983","174011545737251",28.84,17.00,0,328.52,340.55,9.3,7.1,0.044,1316868.2,1316868.2,1865,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263525,523503.00
05/30/2019 20:45,2,0.318,ACTIVE,213.29,333.33,60.012,1559263504,"201051344001203","174011545737251",28.35,16.30,0,327.92,342.65,9.2,6.9,0.044,1306971.1,1306971.1,1864,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263526,523504.00
05/30/2019 20:45,2,0.320,ACTIVE,213.06,333.93,60.038,1559263504,"201051344001230","174011545737251",27.31,15.30,0,327.32,339.95,8.9,6.7,0.040,1302631.6,1302631.6,1876,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263527,523505.00
05/30/2019 20:45,2,0.312,ACTIVE,212.83,333.93,60.006,1559263504,"201051344000646","174011545737251",28.78,16.00,0,327.32,339.95,9.2,6.9,0.040,1296436.3,1296436.3,1868,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263528,523506.00
05/30/2019 20:45,2,0.314,ACTIVE,213.06,333.93,60.006,1559263504,"201051344000867","174011545737251",28.09,17.50,0,327.92,340.85,9.0,6.7,0.031,1294020.6,1294020.6,1864,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263529,523507.00
05/30/2019 20:45,2,0.314,ACTIVE,213.06,336.34,60.001,1559263504,"201051344000633","174011545737251",28.23,16.70,0,328.82,342.65,9.1,6.8,0.044,1291325.8,1291325.8,1867,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263530,523508.00
05/30/2019 20:45,2,0.330,ACTIVE,212.83,334.24,60.006,1559263504,"201051344000955","174011545737251",28.73,16.70,0,327.62,340.25,9.6,7.4,0.044,1316787.4,1316787.4,1868,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263531,523509.00
05/30/2019 20:45,2,0.320,ACTIVE,212.83,334.24,60.006,1559263504,"201051344000648","174011545737251",27.35,16.00,0,329.43,341.15,8.9,6.7,0.040,1306101.3,1306101.3,1865,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263532,523510.00
05/30/2019 20:45,2,0.299,ACTIVE,213.06,334.54,60.028,1559263504,"201051344000645","174011545737251",27.93,17.50,0,328.82,342.05,8.4,6.2,0.044,1311280.6,1311280.6,1864,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263533,523511.00
05/30/2019 20:45,2,0.309,ACTIVE,212.83,334.54,60.012,1559263504,"201051344000569","174011545737251",28.35,17.00,0,328.82,341.15,8.9,6.7,0.040,1327748.7,1327748.7,1868,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263534,523512.00
05/30/2019 20:45,2,0.355,ACTIVE,212.83,338.44,60.001,1559263504,"179051228000119","174011545737251",28.39,19.50,0,329.73,345.96,10.2,8.0,0.035,114368.1,114368.1,1878,0,0,0,L,46974696,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559263535,523513.00
05/30/2019 21:00,2,0.279,ACTIVE,212.83,333.63,60.012,1559264405,"201051344000579","174011545737251",28.31,15.80,0,319.81,339.34,8.1,5.9,0.022,1328039.4,1328039.4,1868,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264407,523514.00
05/30/2019 21:00,2,0.248,ACTIVE,213.51,333.93,60.022,1559264405,"201051344001025","174011545737251",28.63,15.80,0,320.71,339.65,7.2,5.0,0.018,1311310.4,1311310.4,1863,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264408,523515.00
05/30/2019 21:00,2,0.277,ACTIVE,213.74,334.54,60.012,1559264405,"201051344001093","174011545737251",27.89,16.00,0,319.81,339.34,7.9,5.7,0.027,1294449.5,1294449.5,1869,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264409,523516.00
05/30/2019 21:00,2,0.242,ACTIVE,212.83,333.63,60.022,1559264405,"201051344000458","174011545737251",28.45,17.00,0,320.11,339.04,7.0,4.8,0.018,1310341.3,1310341.3,1868,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264409,523517.00
05/30/2019 21:00,2,0.273,ACTIVE,213.51,333.33,60.017,1559264405,"201051344000890","174011545737251",28.31,15.50,0,320.11,339.65,7.8,5.6,0.018,1309390.0,1309390.0,1868,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264410,523518.00
05/30/2019 21:00,2,0.227,ACTIVE,212.83,334.54,60.012,1559264405,"201051344000988","174011545737251",18.13,15.80,0,318.61,340.55,4.2,2.1,0.022,1005143.0,1005143.0,1863,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264411,523519.00
05/30/2019 21:00,2,0.252,ACTIVE,213.96,334.84,60.006,1559264405,"201051344000582","174011545737251",27.57,15.80,0,319.51,339.65,7.1,4.9,0.022,1287614.1,1287614.1,1865,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264412,523520.00
05/30/2019 21:00,2,0.254,ACTIVE,213.06,334.24,59.980,1559264405,"201051344000868","174011545737251",27.53,15.80,0,320.11,340.55,7.1,4.9,0.022,1295990.5,1295990.5,1866,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264413,523521.00
05/30/2019 21:00,2,0.248,ACTIVE,213.51,335.44,60.017,1559264405,"201051344000576","174011545737251",27.69,16.00,0,319.21,340.85,7.0,4.8,0.022,1313530.7,1313530.7,1870,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264414,523522.00
05/30/2019 21:00,2,0.234,ACTIVE,213.06,333.63,60.022,1559264405,"201051344001158","174011545737251",27.97,15.50,0,319.21,341.45,6.7,4.5,0.022,1290344.2,1290344.2,1865,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264415,523523.00
05/30/2019 21:00,2,0.246,ACTIVE,213.74,335.14,60.022,1559264405,"201051344000917","174011545737251",28.09,17.00,0,319.21,340.55,7.0,4.8,0.027,1304214.9,1304214.9,1871,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264416,523524.00
05/30/2019 21:00,2,0.293,ACTIVE,213.51,334.24,60.012,1559264405,"201051344000417","174011545737251",17.97,15.50,0,320.11,339.04,5.4,3.3,0.009,1041168.5,1041168.5,1870,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264417,523525.00
05/30/2019 21:00,2,0.234,ACTIVE,213.74,334.84,60.012,1559264405,"201051344000685","174011545737251",28.25,15.30,0,320.41,341.15,6.8,4.6,0.022,1310623.6,1310623.6,1870,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264418,523526.00
05/30/2019 21:00,2,0.250,ACTIVE,213.74,334.24,60.065,1559264405,"201051344000651","174011545737251",28.15,16.00,0,320.41,340.55,7.2,5.0,0.018,1304033.5,1304033.5,1870,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264419,523527.00
05/30/2019 21:00,2,0.256,ACTIVE,212.61,333.93,60.017,1559264405,"201051344000594","174011545737251",28.17,15.80,0,318.91,339.65,7.3,5.2,0.027,1315601.3,1315601.3,1870,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264420,523528.00
05/30/2019 21:00,2,0.262,ACTIVE,213.06,334.54,60.028,1559264405,"201051344000469","174011545737251",27.57,15.30,0,319.21,341.45,7.3,5.1,0.022,1295706.7,1295706.7,1868,0,0,0,L,1122011218,1,120.88,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264421,523529.00
05/30/2019 21:00,2,0.270,ACTIVE,213.74,334.24,60.017,1559264405,"201051344000585","174011545737251",28.69,15.80,0,320.11,339.95,7.9,5.7,0.022,1317937.1,1317937.1,1867,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264422,523530.00
05/30/2019 21:00,2,0.250,ACTIVE,213.51,335.14,60.012,1559264405,"201051344000853","174011545737251",27.39,16.00,0,320.41,341.15,7.0,4.8,0.018,1318930.9,1318930.9,1872,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264422,523531.00
05/30/2019 21:00,2,0.240,ACTIVE,213.96,334.84,60.022,1559264405,"201051344001145","174011545737251",28.11,15.00,0,321.31,340.25,6.9,4.8,0.022,1318910.7,1318910.7,1871,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264423,523532.00
05/30/2019 21:00,2,0.264,ACTIVE,213.74,333.33,60.017,1559264405,"201051344000438","174011545737251",27.95,15.50,0,320.11,339.65,7.5,5.3,0.022,1312258.1,1312258.1,1866,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264424,523533.00
05/30/2019 21:00,2,0.264,ACTIVE,213.29,332.73,60.006,1559264405,"201051344001135","174011545737251",28.07,16.00,0,319.51,339.04,7.5,5.4,0.027,1299172.5,1299172.5,1867,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264425,523534.00
05/30/2019 21:00,2,0.260,ACTIVE,213.06,333.63,60.022,1559264405,"201051344000983","174011545737251",27.97,16.30,0,318.00,339.65,7.4,5.2,0.022,1316869.7,1316869.7,1866,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264426,523535.00
05/30/2019 21:00,2,0.250,ACTIVE,213.51,333.03,60.033,1559264405,"201051344001203","174011545737251",28.37,15.80,0,321.01,341.45,7.2,5.0,0.018,1306972.6,1306972.6,1865,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264427,523536.00
05/30/2019 21:00,2,0.258,ACTIVE,213.29,333.03,60.012,1559264405,"201051344001230","174011545737251",27.47,15.00,0,319.51,338.74,7.2,5.0,0.022,1302633.0,1302633.0,1877,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264428,523537.00
05/30/2019 21:00,2,0.264,ACTIVE,213.06,334.54,60.028,1559264405,"201051344000646","174011545737251",26.62,15.30,0,320.11,339.65,7.2,5.0,0.027,1296437.8,1296437.8,1869,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264429,523538.00
05/30/2019 21:00,2,0.252,ACTIVE,213.29,333.03,59.990,1559264405,"201051344000867","174011545737251",27.45,17.00,0,319.21,339.65,7.0,4.9,0.022,1294022.0,1294022.0,1865,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264430,523539.00
05/30/2019 21:00,2,0.250,ACTIVE,213.51,336.04,60.022,1559264405,"201051344000633","174011545737251",28.31,16.00,0,319.21,342.05,7.2,5.0,0.018,1291327.3,1291327.3,1868,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264431,523540.00
05/30/2019 21:00,2,0.268,ACTIVE,213.06,332.73,60.012,1559264405,"201051344000955","174011545737251",28.21,15.80,0,319.81,340.25,7.7,5.5,0.022,1316789.0,1316789.0,1869,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264432,523541.00
05/30/2019 21:00,2,0.250,ACTIVE,213.06,333.93,60.022,1559264405,"201051344000648","174011545737251",27.99,15.50,0,319.81,339.95,7.2,5.0,0.018,1306102.8,1306102.8,1866,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264433,523542.00
05/30/2019 21:00,2,0.229,ACTIVE,213.29,334.24,60.049,1559264405,"201051344000645","174011545737251",27.35,17.00,0,319.21,339.95,6.4,4.2,0.022,1311281.9,1311281.9,1865,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264434,523543.00
05/30/2019 21:00,2,0.244,ACTIVE,213.06,334.24,60.028,1559264405,"201051344000569","174011545737251",28.05,16.30,0,318.91,340.25,7.0,4.8,0.022,1327750.2,1327750.2,1869,0,0,0,L,1122011218,1,120.88,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264435,523544.00
05/30/2019 21:00,2,0.287,ACTIVE,213.29,337.24,60.022,1559264405,"179051228000119","174011545737251",28.82,19.00,0,321.31,344.15,8.4,6.2,0.013,114369.8,114369.8,1879,0,0,0,L,46974696,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559264436,523545.00
05/30/2019 21:15,2,0.217,ACTIVE,212.83,317.70,60.059,1559265303,"201051344000579","174011545737251",22.94,15.00,0,316.50,338.44,5.0,2.9,0.000,1328040.6,1328040.6,1869,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265305,523546.00
05/30/2019 21:15,2,0.162,ACTIVE,213.51,331.83,59.980,1559265303,"201051344001025","174011545737251",25.74,15.00,0,328.52,340.25,4.3,2.2,0.000,1311311.4,1311311.4,1864,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265306,523547.00
