ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 21:15,2,0.193,ACTIVE,213.74,320.41,60.028,1559265303,"201051344001093","174011545737251",24.43,15.50,0,317.10,339.34,4.8,2.7,0.000,1294450.6,1294450.6,1870,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265307,523548.00
05/30/2019 21:15,2,0.170,ACTIVE,212.61,313.50,60.028,1559265303,"201051344000458","174011545737251",23.62,16.00,0,311.09,338.74,4.1,2.0,0.000,1310342.2,1310342.2,1869,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265307,523549.00
05/30/2019 21:15,2,0.178,ACTIVE,213.51,333.33,60.022,1559265303,"201051344000890","174011545737251",26.66,15.00,0,328.22,339.04,4.8,2.7,0.000,1309391.1,1309391.1,1869,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265308,523550.00
05/30/2019 21:15,2,0.133,ALERT,212.61,296.66,60.028,1559265303,"201051344000988","174011545737251",17.93,14.70,0,293.06,353.77,2.4,0.4,0.000,1005143.4,1005143.4,1864,0,0,0,L,1122011218,1,120.88,122.68,0002,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265310,523551.00
05/30/2019 21:15,2,0.172,ACTIVE,213.96,328.22,59.996,1559265303,"201051344000582","174011545737251",24.19,15.00,0,325.82,338.74,4.2,2.2,0.000,1287615.0,1287615.0,1866,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265311,523552.00
05/30/2019 21:15,2,0.166,ACTIVE,212.83,330.33,60.049,1559265303,"201051344000868","174011545737251",25.58,15.00,0,328.22,338.44,4.3,2.3,0.000,1295991.4,1295991.4,1867,0,0,0,L,1122011218,1,121.10,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265312,523553.00
05/30/2019 21:15,2,0.166,ACTIVE,213.29,311.69,60.022,1559265303,"201051344000576","174011545737251",23.58,15.30,0,308.39,339.95,4.0,1.9,0.000,1313531.6,1313531.6,1871,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265313,523554.00
05/30/2019 21:15,2,0.162,ACTIVE,213.06,310.49,60.028,1559265303,"201051344001158","174011545737251",22.62,14.70,0,307.18,338.74,3.8,1.7,0.000,1290345.1,1290345.1,1866,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265314,523555.00
05/30/2019 21:15,2,0.164,ACTIVE,213.74,321.01,60.028,1559265303,"201051344000917","174011545737251",24.21,16.00,0,317.40,339.34,4.0,2.0,0.000,1304215.8,1304215.8,1872,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265315,523556.00
05/30/2019 21:15,2,0.195,ALERT,213.74,296.36,60.033,1559265303,"201051344000417","174011545737251",18.45,14.30,0,295.16,354.37,3.6,1.6,0.000,1041169.0,1041169.0,1871,0,0,0,L,1122011218,1,122.23,122.01,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265317,523557.00
05/30/2019 21:15,2,0.139,ALERT,213.96,323.72,60.033,1559265303,"201051344000685","174011545737251",25.64,14.70,0,296.06,339.95,3.6,1.6,0.000,1310624.4,1310624.4,1871,0,0,0,L,1122011218,1,123.14,121.78,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265318,523558.00
05/30/2019 21:15,2,0.174,ACTIVE,213.74,322.81,60.022,1559265303,"201051344000651","174011545737251",23.95,15.30,0,319.81,338.74,4.2,2.1,0.000,1304034.5,1304034.5,1871,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265319,523559.00
05/30/2019 21:15,2,0.168,ACTIVE,212.61,324.92,60.022,1559265303,"201051344000594","174011545737251",25.43,15.30,0,321.61,337.84,4.4,2.3,0.000,1315602.3,1315602.3,1871,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265320,523560.00
05/30/2019 21:15,2,0.184,ACTIVE,212.83,324.92,60.022,1559265303,"201051344000469","174011545737251",24.55,14.30,0,321.91,339.04,4.6,2.5,0.000,1295707.7,1295707.7,1869,0,0,0,L,1122011218,1,120.65,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265321,523561.00
05/30/2019 21:15,2,0.182,ACTIVE,213.74,334.24,60.022,1559265303,"201051344000585","174011545737251",26.24,15.30,0,328.52,340.25,4.9,2.8,0.000,1317938.1,1317938.1,1868,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265322,523562.00
05/30/2019 21:15,2,0.158,ACTIVE,213.51,319.21,60.017,1559265303,"201051344000853","174011545737251",23.70,15.00,0,317.40,340.85,3.8,1.8,0.000,1318931.8,1318931.8,1873,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265323,523563.00
05/30/2019 21:15,2,0.148,ALERT,213.74,315.60,60.022,1559265303,"201051344001145","174011545737251",25.15,14.30,0,296.66,339.65,3.8,1.8,0.000,1318911.5,1318911.5,1872,0,0,0,L,1122011218,1,122.46,122.01,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265325,523564.00
05/30/2019 21:15,2,0.174,ALERT,213.51,325.82,60.028,1559265303,"201051344000438","174011545737251",25.31,15.00,0,296.36,338.74,4.5,2.4,0.000,1312259.1,1312259.1,1867,0,0,0,L,1122011218,1,122.68,122.01,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265327,523565.00
05/30/2019 21:15,2,0.170,ACTIVE,213.29,332.73,60.012,1559265303,"201051344001135","174011545737251",26.56,15.30,0,327.92,338.44,4.6,2.5,0.000,1299173.5,1299173.5,1868,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265328,523566.00
05/30/2019 21:15,2,0.172,ACTIVE,212.83,318.30,60.054,1559265303,"201051344000983","174011545737251",25.07,15.50,0,312.89,338.14,4.4,2.3,0.000,1316870.7,1316870.7,1867,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265329,523567.00
05/30/2019 21:15,2,0.160,ALERT,213.74,322.51,60.022,1559265303,"201051344001203","174011545737251",25.19,15.00,0,296.06,339.95,4.1,2.1,0.000,1306973.5,1306973.5,1866,0,0,0,L,1122011218,1,122.91,121.78,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265330,523568.00
05/30/2019 21:15,2,0.162,ACTIVE,213.51,316.50,60.017,1559265303,"201051344001230","174011545737251",23.72,14.30,0,313.80,338.74,4.0,1.9,0.000,1302633.9,1302633.9,1878,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265331,523569.00
05/30/2019 21:15,2,0.180,ACTIVE,213.29,312.29,60.022,1559265303,"201051344000646","174011545737251",23.20,14.70,0,308.39,339.65,4.2,2.2,0.000,1296438.8,1296438.8,1870,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265332,523570.00
05/30/2019 21:15,2,0.158,ACTIVE,213.29,310.79,60.022,1559265303,"201051344000867","174011545737251",25.19,16.00,0,309.29,339.04,4.0,2.0,0.000,1294022.9,1294022.9,1866,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265333,523571.00
05/30/2019 21:15,2,0.166,ALERT,213.29,296.66,60.028,1559265303,"201051344000633","174011545737251",23.52,15.00,0,293.96,341.15,4.0,1.9,0.000,1291328.2,1291328.2,1869,0,0,0,L,1122011218,1,121.55,122.91,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265335,523572.00
05/30/2019 21:15,2,0.199,ACTIVE,213.29,314.70,60.022,1559265303,"201051344000955","174011545737251",22.72,15.30,0,312.89,338.14,4.6,2.5,0.000,1316790.1,1316790.1,1870,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265336,523573.00
05/30/2019 21:15,2,0.162,ACTIVE,213.29,320.41,60.022,1559265303,"201051344000648","174011545737251",25.43,15.00,0,319.21,339.34,4.2,2.1,0.000,1306103.7,1306103.7,1867,0,0,0,L,1122011218,1,120.88,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265337,523574.00
05/30/2019 21:15,2,0.148,ALERT,213.29,319.81,60.033,1559265303,"201051344000645","174011545737251",24.15,16.00,0,296.06,339.34,3.7,1.6,0.000,1311282.7,1311282.7,1866,0,0,0,L,1122011218,1,121.33,122.91,0002,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265339,523575.00
05/30/2019 21:15,2,0.158,ACTIVE,213.06,323.11,60.038,1559265303,"201051344000569","174011545737251",25.50,15.50,0,321.01,339.04,4.1,2.0,0.000,1327751.1,1327751.1,1870,0,0,0,L,1122011218,1,120.88,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265340,523576.00
05/30/2019 21:15,2,0.209,ALERT,213.06,296.66,60.017,1559265303,"179051228000119","174011545737251",24.53,17.80,0,294.56,356.48,5.2,3.1,0.000,114371.0,114371.0,1880,0,0,0,L,46974696,1,121.10,123.36,0000,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559265342,523577.00
05/30/2019 21:30,2,0.000,ALERT,212.83,297.26,60.033,1559266204,"201051344000579","174011545737251",0.00,13.30,0,295.46,333.93,0.0,0.0,0.000,1328040.9,1328040.9,1870,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1559266206,523578.00
05/30/2019 21:30,2,0.066,ALERT,213.51,295.76,60.070,1559266204,"201051344001025","174011545737251",26.76,13.30,0,294.26,333.93,1.8,0.0,0.000,1311311.5,1311311.5,1865,0,0,0,L,1122011218,1,122.01,122.01,0100,10,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1559266208,523579.00
05/30/2019 21:30,2,0.000,ALERT,213.74,296.06,60.038,1559266204,"201051344001093","174011545737251",0.00,14.00,0,294.26,330.33,0.0,0.0,0.000,1294450.9,1294450.9,1871,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1559266210,523580.00
05/30/2019 21:30,2,0.000,ALERT,212.83,296.36,60.038,1559266204,"201051344000458","174011545737251",0.00,14.30,0,294.86,328.82,0.0,0.0,0.000,1310342.3,1310342.3,1870,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1559266211,523581.00
05/30/2019 21:30,2,0.000,ALERT,213.51,296.66,60.043,1559266204,"201051344000890","174011545737251",0.00,13.70,0,294.86,334.54,0.0,0.0,0.000,1309391.3,1309391.3,1870,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1559266213,523582.00
05/30/2019 21:30,2,0.000,ALERT,212.83,296.36,60.022,1559266204,"201051344000988","174011545737251",0.00,13.30,0,292.46,298.47,0.0,0.0,0.000,1005143.4,1005143.4,1866,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1559266215,523583.00
05/30/2019 21:30,2,0.000,ALERT,213.96,297.26,60.028,1559266204,"201051344000582","174011545737251",0.00,13.30,0,295.16,333.33,0.0,0.0,0.000,1287615.1,1287615.1,1867,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1559266217,523584.00
05/30/2019 21:30,2,0.000,ALERT,212.83,296.96,60.028,1559266204,"201051344000868","174011545737251",0.00,13.70,0,295.46,334.54,0.0,0.0,0.000,1295991.5,1295991.5,1868,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1559266219,523585.00
05/30/2019 21:30,2,0.000,ALERT,213.29,296.96,60.022,1559266204,"201051344000576","174011545737251",0.00,13.70,0,294.86,314.10,0.0,0.0,0.000,1313531.7,1313531.7,1872,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1559266221,523586.00
05/30/2019 21:30,2,0.000,ALERT,213.06,296.36,60.038,1559266204,"201051344001158","174011545737251",0.00,13.00,0,293.96,333.03,0.0,0.0,0.000,1290345.2,1290345.2,1867,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1559266223,523587.00
05/30/2019 21:30,2,0.000,ALERT,213.74,295.76,60.038,1559266204,"201051344000917","174011545737251",0.00,14.30,0,293.06,333.03,0.0,0.0,0.000,1304215.9,1304215.9,1873,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1559266224,523588.00
05/30/2019 21:30,2,0.000,ALERT,213.74,295.46,60.028,1559266204,"201051344000417","174011545737251",0.00,13.30,0,293.96,299.97,0.0,0.0,0.000,1041169.2,1041169.2,1873,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1559266226,523589.00
05/30/2019 21:30,2,0.000,ALERT,213.96,296.06,60.033,1559266204,"201051344000685","174011545737251",0.00,13.30,0,295.16,330.33,0.0,0.0,0.000,1310624.5,1310624.5,1873,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1559266228,523590.00
05/30/2019 21:30,2,0.000,ALERT,213.74,295.46,60.028,1559266204,"201051344000651","174011545737251",0.00,13.70,0,293.96,334.24,0.0,0.0,0.000,1304034.6,1304034.6,1872,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1559266230,523591.00
05/30/2019 21:30,2,0.000,ALERT,212.61,297.26,60.033,1559266204,"201051344000594","174011545737251",0.00,13.70,0,294.26,332.43,0.0,0.0,0.000,1315602.5,1315602.5,1872,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1559266232,523592.00
05/30/2019 21:30,2,0.000,ALERT,212.83,296.66,60.065,1559266204,"201051344000469","174011545737251",0.00,12.70,0,293.66,333.03,0.0,0.0,0.000,1295707.9,1295707.9,1870,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1559266234,523593.00
05/30/2019 21:30,2,0.000,ALERT,213.74,296.36,60.049,1559266204,"201051344000585","174011545737251",0.00,13.70,0,294.26,334.54,0.0,0.0,0.000,1317938.4,1317938.4,1869,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1559266235,523594.00
05/30/2019 21:30,2,0.000,ALERT,213.51,296.36,60.033,1559266204,"201051344000853","174011545737251",0.00,13.30,0,294.86,335.14,0.0,0.0,0.000,1318931.9,1318931.9,1874,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1559266237,523595.00
05/30/2019 21:30,2,0.000,ALERT,213.96,296.66,60.038,1559266204,"201051344001145","174011545737251",0.00,12.70,0,295.46,331.53,0.0,0.0,0.000,1318911.6,1318911.6,1874,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1559266239,523596.00
05/30/2019 21:30,2,0.000,ALERT,213.74,296.36,60.038,1559266204,"201051344000438","174011545737251",0.00,13.30,0,295.46,326.72,0.0,0.0,0.000,1312259.3,1312259.3,1869,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1559266241,523597.00
05/30/2019 21:30,2,0.000,ALERT,213.29,296.06,60.070,1559266204,"201051344001135","174011545737251",0.00,13.70,0,294.86,333.63,0.0,0.0,0.000,1299173.7,1299173.7,1869,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1559266243,523598.00
05/30/2019 21:30,2,0.000,ALERT,212.83,296.66,60.033,1559266204,"201051344000983","174011545737251",0.00,13.70,0,295.16,325.82,0.0,0.0,0.000,1316870.9,1316870.9,1868,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1559266244,523599.00
05/30/2019 21:30,2,0.000,ALERT,213.74,296.06,60.049,1559266204,"201051344001203","174011545737251",0.00,13.70,0,294.56,328.52,0.0,0.0,0.000,1306973.6,1306973.6,1868,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1559266246,523600.00
05/30/2019 21:30,2,0.000,ALERT,213.51,296.66,60.065,1559266204,"201051344001230","174011545737251",0.00,12.70,0,294.86,316.50,0.0,0.0,0.000,1302634.0,1302634.0,1879,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1559266248,523601.00
05/30/2019 21:30,2,0.000,ALERT,213.06,295.76,60.070,1559266204,"201051344000646","174011545737251",0.00,13.30,0,293.96,324.62,0.0,0.0,0.000,1296438.9,1296438.9,1871,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1559266250,523602.00
05/30/2019 21:30,2,0.000,ALERT,213.06,296.36,60.033,1559266204,"201051344000867","174011545737251",0.00,14.30,0,294.56,311.69,0.0,0.0,0.000,1294023.1,1294023.1,1867,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1559266252,523603.00
05/30/2019 21:30,2,0.000,ALERT,213.51,295.76,60.038,1559266204,"201051344000633","174011545737251",0.00,13.30,0,293.06,297.57,0.0,0.0,0.000,1291328.3,1291328.3,1871,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1559266254,523604.00
05/30/2019 21:30,2,0.000,ALERT,213.29,296.06,60.049,1559266204,"201051344000955","174011545737251",0.00,13.70,0,294.56,333.33,0.0,0.0,0.000,1316790.2,1316790.2,1871,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1559266255,523605.00
05/30/2019 21:30,2,0.000,ALERT,213.06,295.76,60.038,1559266204,"201051344000648","174011545737251",0.00,13.00,0,294.26,327.32,0.0,0.0,0.000,1306103.8,1306103.8,1868,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1559266257,523606.00
05/30/2019 21:30,2,0.000,ALERT,213.29,296.36,60.038,1559266204,"201051344000645","174011545737251",0.00,14.70,0,294.86,319.81,0.0,0.0,0.000,1311282.8,1311282.8,1868,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1559266259,523607.00
05/30/2019 21:30,2,0.000,ALERT,213.06,296.96,60.038,1559266204,"201051344000569","174011545737251",0.00,13.70,0,295.16,327.02,0.0,0.0,0.000,1327751.2,1327751.2,1871,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1559266261,523608.00
05/30/2019 21:30,2,0.000,ALERT,213.06,295.76,60.033,1559266204,"179051228000119","174011545737251",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,114371.4,114371.4,1882,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559266263,523609.00
05/30/2019 21:45,2,0.000,ALERT,212.61,296.06,60.001,1559267104,"201051344000579","174011545737251",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,1328040.9,1328040.9,1872,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267107,523610.00
05/30/2019 21:45,2,0.000,ALERT,213.06,294.86,60.017,1559267104,"201051344001025","174011545737251",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,1311311.5,1311311.5,1867,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1559267108,523611.00
05/30/2019 21:45,2,0.000,ALERT,213.29,295.46,60.017,1559267104,"201051344001093","174011545737251",0.00,12.70,0,293.66,297.26,0.0,0.0,0.000,1294450.9,1294450.9,1873,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267110,523612.00
05/30/2019 21:45,2,0.000,ALERT,212.61,295.76,60.012,1559267104,"201051344000458","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1310342.3,1310342.3,1872,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267112,523613.00
05/30/2019 21:45,2,0.000,ALERT,213.06,295.76,60.012,1559267104,"201051344000890","174011545737251",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,1309391.3,1309391.3,1872,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559267114,523614.00
05/30/2019 21:45,2,0.000,ALERT,212.61,296.06,60.006,1559267104,"201051344000988","174011545737251",0.00,12.30,0,291.85,297.57,0.0,0.0,0.000,1005143.4,1005143.4,1868,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559267116,523615.00
05/30/2019 21:45,2,0.000,ALERT,213.74,296.36,60.049,1559267104,"201051344000582","174011545737251",0.00,12.30,0,294.86,298.17,0.0,0.0,0.000,1287615.1,1287615.1,1869,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559267117,523616.00
05/30/2019 21:45,2,0.000,ALERT,212.61,296.66,60.012,1559267104,"201051344000868","174011545737251",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,1295991.5,1295991.5,1870,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267119,523617.00
05/30/2019 21:45,2,0.000,ALERT,213.06,296.36,60.038,1559267104,"201051344000576","174011545737251",0.00,12.30,0,294.56,298.17,0.0,0.0,0.000,1313531.7,1313531.7,1874,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267121,523618.00
05/30/2019 21:45,2,0.000,ALERT,212.83,295.76,60.006,1559267104,"201051344001158","174011545737251",0.00,11.70,0,293.66,297.57,0.0,0.0,0.000,1290345.2,1290345.2,1869,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559267123,523619.00
05/30/2019 21:45,2,0.000,ALERT,213.51,295.16,60.038,1559267104,"201051344000917","174011545737251",0.00,13.30,0,292.76,296.66,0.0,0.0,0.000,1304215.9,1304215.9,1875,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267125,523620.00
05/30/2019 21:45,2,0.000,ALERT,213.51,294.86,59.985,1559267104,"201051344000417","174011545737251",0.00,12.30,0,293.36,296.96,0.0,0.0,0.000,1041169.2,1041169.2,1875,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267127,523621.00
05/30/2019 21:45,2,0.000,ALERT,213.51,295.46,60.006,1559267104,"201051344000685","174011545737251",0.00,12.30,0,293.66,297.26,0.0,0.0,0.000,1310624.5,1310624.5,1875,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267128,523622.00
05/30/2019 21:45,2,0.000,ALERT,213.29,294.56,60.038,1559267104,"201051344000651","174011545737251",0.00,12.30,0,293.36,296.96,0.0,0.0,0.000,1304034.6,1304034.6,1874,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267130,523623.00
05/30/2019 21:45,2,0.000,ALERT,212.61,296.36,60.049,1559267104,"201051344000594","174011545737251",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,1315602.5,1315602.5,1874,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267132,523624.00
05/30/2019 21:45,2,0.000,ALERT,212.83,295.46,59.975,1559267104,"201051344000469","174011545737251",0.00,11.30,0,293.36,297.57,0.0,0.0,0.000,1295707.9,1295707.9,1872,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559267134,523625.00
05/30/2019 21:45,2,0.000,ALERT,213.51,295.76,60.012,1559267104,"201051344000585","174011545737251",0.00,12.70,0,293.36,297.57,0.0,0.0,0.000,1317938.4,1317938.4,1871,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559267136,523626.00
05/30/2019 21:45,2,0.000,ALERT,213.29,295.46,60.006,1559267104,"201051344000853","174011545737251",0.00,12.00,0,294.56,298.17,0.0,0.0,0.000,1318931.9,1318931.9,1876,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267138,523627.00
05/30/2019 21:45,2,0.000,ALERT,213.51,295.46,59.990,1559267104,"201051344001145","174011545737251",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1318911.6,1318911.6,1876,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267139,523628.00
05/30/2019 21:45,2,0.000,ALERT,213.51,295.46,59.980,1559267104,"201051344000438","174011545737251",0.00,12.00,0,294.26,297.87,0.0,0.0,0.000,1312259.3,1312259.3,1871,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267141,523629.00
05/30/2019 21:45,2,0.000,ALERT,213.06,295.16,60.059,1559267104,"201051344001135","174011545737251",0.00,12.70,0,293.96,298.17,0.0,0.0,0.000,1299173.7,1299173.7,1871,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267143,523630.00
05/30/2019 21:45,2,0.000,ALERT,212.61,295.76,60.006,1559267104,"201051344000983","174011545737251",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,1316870.9,1316870.9,1870,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267145,523631.00
05/30/2019 21:45,2,0.000,ALERT,213.29,294.86,60.006,1559267104,"201051344001203","174011545737251",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,1306973.6,1306973.6,1870,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267147,523632.00
05/30/2019 21:45,2,0.000,ALERT,213.06,295.46,59.996,1559267104,"201051344001230","174011545737251",0.00,11.70,0,293.96,297.57,0.0,0.0,0.000,1302634.0,1302634.0,1881,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267148,523633.00
05/30/2019 21:45,2,0.000,ALERT,212.83,294.86,60.022,1559267104,"201051344000646","174011545737251",0.00,12.00,0,293.36,297.26,0.0,0.0,0.000,1296438.9,1296438.9,1873,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267150,523634.00
05/30/2019 21:45,2,0.000,ALERT,213.06,295.46,60.012,1559267104,"201051344000867","174011545737251",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,1294023.1,1294023.1,1869,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559267152,523635.00
05/30/2019 21:45,2,0.000,ALERT,213.29,295.46,60.017,1559267104,"201051344000633","174011545737251",0.00,12.30,0,292.46,297.26,0.0,0.0,0.000,1291328.3,1291328.3,1873,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559267154,523636.00
05/30/2019 21:45,2,0.000,ALERT,212.83,295.46,60.022,1559267104,"201051344000955","174011545737251",0.00,12.30,0,293.96,297.26,0.0,0.0,0.000,1316790.2,1316790.2,1873,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559267156,523637.00
05/30/2019 21:45,2,0.000,ALERT,212.83,295.16,60.017,1559267104,"201051344000648","174011545737251",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,1306103.8,1306103.8,1870,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267157,523638.00
05/30/2019 21:45,2,0.000,ALERT,213.06,295.76,60.017,1559267104,"201051344000645","174011545737251",0.00,13.30,0,294.26,297.87,0.0,0.0,0.000,1311282.8,1311282.8,1870,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267159,523639.00
05/30/2019 21:45,2,0.000,ALERT,212.61,296.36,59.990,1559267104,"201051344000569","174011545737251",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,1327751.2,1327751.2,1873,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559267161,523640.00
05/30/2019 21:45,2,0.000,ALERT,213.06,294.86,60.017,1559267104,"179051228000119","174011545737251",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,114371.4,114371.4,1884,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559267163,523641.00
05/30/2019 22:00,2,0.000,ALERT,212.16,296.96,60.006,1559268004,"201051344000579","174011545737251",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,1328040.9,1328040.9,1874,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268006,523642.00
05/30/2019 22:00,2,0.000,ALERT,212.61,294.86,60.017,1559268004,"201051344001025","174011545737251",0.00,11.30,0,292.76,297.57,0.0,0.0,0.000,1311311.5,1311311.5,1869,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268008,523643.00
05/30/2019 22:00,2,0.000,ALERT,212.83,295.76,60.017,1559268004,"201051344001093","174011545737251",0.00,12.00,0,293.06,296.66,0.0,0.0,0.000,1294450.9,1294450.9,1875,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268010,523644.00
05/30/2019 22:00,2,0.000,ALERT,212.16,296.36,60.006,1559268004,"201051344000458","174011545737251",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,1310342.3,1310342.3,1874,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268012,523645.00
05/30/2019 22:00,2,0.000,ALERT,212.83,296.06,59.996,1559268004,"201051344000890","174011545737251",0.00,11.70,0,293.66,297.87,0.0,0.0,0.000,1309391.3,1309391.3,1874,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268013,523646.00
05/30/2019 22:00,2,0.000,ALERT,212.16,296.36,60.012,1559268004,"201051344000988","174011545737251",0.00,11.30,0,291.85,297.57,0.0,0.0,0.000,1005143.4,1005143.4,1870,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268015,523647.00
05/30/2019 22:00,2,0.000,ALERT,213.29,296.36,60.001,1559268004,"201051344000582","174011545737251",0.00,11.30,0,293.96,297.57,0.0,0.0,0.000,1287615.1,1287615.1,1871,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268017,523648.00
05/30/2019 22:00,2,0.000,ALERT,212.16,296.96,60.022,1559268004,"201051344000868","174011545737251",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,1295991.5,1295991.5,1872,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268019,523649.00
05/30/2019 22:00,2,0.000,ALERT,212.83,296.96,60.022,1559268004,"201051344000576","174011545737251",0.00,11.30,0,293.96,297.87,0.0,0.0,0.000,1313531.7,1313531.7,1876,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268021,523650.00
05/30/2019 22:00,2,0.000,ALERT,212.38,296.06,60.022,1559268004,"201051344001158","174011545737251",0.00,11.00,0,293.06,296.96,0.0,0.0,0.000,1290345.2,1290345.2,1871,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268023,523651.00
05/30/2019 22:00,2,0.000,ALERT,213.06,295.16,60.012,1559268004,"201051344000917","174011545737251",0.00,12.30,0,292.16,296.36,0.0,0.0,0.000,1304215.9,1304215.9,1877,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268024,523652.00
05/30/2019 22:00,2,0.000,ALERT,213.06,295.16,60.017,1559268004,"201051344000417","174011545737251",0.00,11.30,0,292.76,296.36,0.0,0.0,0.000,1041169.2,1041169.2,1877,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268026,523653.00
05/30/2019 22:00,2,0.000,ALERT,213.29,295.76,59.969,1559268004,"201051344000685","174011545737251",0.00,11.30,0,293.36,296.96,0.0,0.0,0.000,1310624.5,1310624.5,1877,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268028,523654.00
05/30/2019 22:00,2,0.000,ALERT,212.83,295.16,60.054,1559268004,"201051344000651","174011545737251",0.00,11.30,0,292.76,296.66,0.0,0.0,0.000,1304034.6,1304034.6,1876,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268030,523655.00
05/30/2019 22:00,2,0.000,ALERT,211.93,296.96,60.017,1559268004,"201051344000594","174011545737251",0.00,11.70,0,293.06,297.87,0.0,0.0,0.000,1315602.5,1315602.5,1876,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268032,523656.00
05/30/2019 22:00,2,0.000,ALERT,212.38,296.36,59.996,1559268004,"201051344000469","174011545737251",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,1295707.9,1295707.9,1874,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268033,523657.00
05/30/2019 22:00,2,0.000,ALERT,213.06,295.76,60.006,1559268004,"201051344000585","174011545737251",0.00,11.70,0,292.76,296.96,0.0,0.0,0.000,1317938.4,1317938.4,1873,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268035,523658.00
05/30/2019 22:00,2,0.000,ALERT,212.83,296.06,60.049,1559268004,"201051344000853","174011545737251",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,1318931.9,1318931.9,1878,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268037,523659.00
05/30/2019 22:00,2,0.000,ALERT,213.06,296.06,60.049,1559268004,"201051344001145","174011545737251",0.00,11.00,0,293.66,297.57,0.0,0.0,0.000,1318911.6,1318911.6,1878,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268039,523660.00
05/30/2019 22:00,2,0.000,ALERT,213.06,295.46,60.017,1559268004,"201051344000438","174011545737251",0.00,11.00,0,293.36,297.26,0.0,0.0,0.000,1312259.3,1312259.3,1873,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268041,523661.00
05/30/2019 22:00,2,0.000,ALERT,212.61,295.46,60.054,1559268004,"201051344001135","174011545737251",0.00,11.70,0,293.36,297.26,0.0,0.0,0.000,1299173.7,1299173.7,1873,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268043,523662.00
05/30/2019 22:00,2,0.000,ALERT,212.16,296.66,60.017,1559268004,"201051344000983","174011545737251",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,1316870.9,1316870.9,1872,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268045,523663.00
05/30/2019 22:00,2,0.000,ALERT,212.83,295.46,60.006,1559268004,"201051344001203","174011545737251",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,1306973.6,1306973.6,1872,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268046,523664.00
05/30/2019 22:00,2,0.000,ALERT,212.83,296.06,60.012,1559268004,"201051344001230","174011545737251",0.00,11.00,0,293.36,296.96,0.0,0.0,0.000,1302634.0,1302634.0,1883,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268048,523665.00
05/30/2019 22:00,2,0.000,ALERT,212.61,295.46,60.012,1559268004,"201051344000646","174011545737251",0.00,11.30,0,292.46,296.66,0.0,0.0,0.000,1296438.9,1296438.9,1875,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268050,523666.00
05/30/2019 22:00,2,0.000,ALERT,212.38,296.06,60.017,1559268004,"201051344000867","174011545737251",0.00,12.30,0,292.76,297.87,0.0,0.0,0.000,1294023.1,1294023.1,1871,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268052,523667.00
05/30/2019 22:00,2,0.000,ALERT,212.83,295.76,60.012,1559268004,"201051344000633","174011545737251",0.00,11.30,0,291.85,296.96,0.0,0.0,0.000,1291328.3,1291328.3,1875,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268054,523668.00
05/30/2019 22:00,2,0.000,ALERT,212.61,295.46,59.985,1559268004,"201051344000955","174011545737251",0.00,11.70,0,293.06,296.66,0.0,0.0,0.000,1316790.2,1316790.2,1875,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268055,523669.00
05/30/2019 22:00,2,0.000,ALERT,212.38,295.16,59.996,1559268004,"201051344000648","174011545737251",0.00,11.00,0,293.36,297.57,0.0,0.0,0.000,1306103.8,1306103.8,1872,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268057,523670.00
05/30/2019 22:00,2,0.000,ALERT,212.61,295.76,60.022,1559268004,"201051344000645","174011545737251",0.00,12.30,0,293.36,297.57,0.0,0.0,0.000,1311282.8,1311282.8,1872,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268059,523671.00
05/30/2019 22:00,2,0.000,ALERT,212.16,296.36,60.006,1559268004,"201051344000569","174011545737251",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,1327751.2,1327751.2,1875,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268061,523672.00
05/30/2019 22:00,2,0.000,ALERT,212.61,295.16,60.054,1559268004,"179051228000119","174011545737251",0.00,13.70,0,291.25,296.96,0.0,0.0,0.000,114371.4,114371.4,1886,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559268063,523673.00
05/30/2019 22:15,2,0.000,ALERT,212.38,296.96,60.001,1559268904,"201051344000579","174011545737251",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,1328040.9,1328040.9,1876,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268906,523674.00
05/30/2019 22:15,2,0.000,ALERT,212.83,294.86,60.006,1559268904,"201051344001025","174011545737251",0.00,10.70,0,292.76,297.87,0.0,0.0,0.000,1311311.5,1311311.5,1871,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268908,523675.00
05/30/2019 22:15,2,0.000,ALERT,212.83,295.16,59.985,1559268904,"201051344001093","174011545737251",0.00,11.30,0,293.66,297.87,0.0,0.0,0.000,1294450.9,1294450.9,1877,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268910,523676.00
05/30/2019 22:15,2,0.000,ALERT,212.38,296.36,59.964,1559268904,"201051344000458","174011545737251",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,1310342.3,1310342.3,1876,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268911,523677.00
05/30/2019 22:15,2,0.000,ALERT,212.83,296.06,60.001,1559268904,"201051344000890","174011545737251",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,1309391.3,1309391.3,1876,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268913,523678.00
05/30/2019 22:15,2,0.000,ALERT,212.38,296.06,60.049,1559268904,"201051344000988","174011545737251",0.00,10.70,0,292.16,297.57,0.0,0.0,0.000,1005143.4,1005143.4,1872,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268915,523679.00
05/30/2019 22:15,2,0.000,ALERT,213.29,296.66,60.006,1559268904,"201051344000582","174011545737251",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,1287615.1,1287615.1,1873,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268917,523680.00
05/30/2019 22:15,2,0.000,ALERT,212.38,296.66,60.006,1559268904,"201051344000868","174011545737251",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,1295991.5,1295991.5,1874,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268919,523681.00
05/30/2019 22:15,2,0.000,ALERT,213.06,296.66,60.006,1559268904,"201051344000576","174011545737251",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,1313531.7,1313531.7,1878,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268921,523682.00
05/30/2019 22:15,2,0.000,ALERT,212.38,296.06,60.017,1559268904,"201051344001158","174011545737251",0.00,10.30,0,293.96,297.57,0.0,0.0,0.000,1290345.2,1290345.2,1873,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268922,523683.00
05/30/2019 22:15,2,0.000,ALERT,213.06,295.16,60.006,1559268904,"201051344000917","174011545737251",0.00,11.70,0,291.85,297.57,0.0,0.0,0.000,1304215.9,1304215.9,1879,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268924,523684.00
05/30/2019 22:15,2,0.000,ALERT,213.29,295.16,60.012,1559268904,"201051344000417","174011545737251",0.00,11.00,0,292.76,297.57,0.0,0.0,0.000,1041169.2,1041169.2,1879,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268926,523685.00
05/30/2019 22:15,2,0.000,ALERT,213.29,295.76,60.022,1559268904,"201051344000685","174011545737251",0.00,10.70,0,293.36,298.17,0.0,0.0,0.000,1310624.5,1310624.5,1879,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268928,523686.00
05/30/2019 22:15,2,0.000,ALERT,213.06,295.16,60.022,1559268904,"201051344000651","174011545737251",0.00,10.30,0,293.06,297.26,0.0,0.0,0.000,1304034.6,1304034.6,1878,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268930,523687.00
05/30/2019 22:15,2,0.000,ALERT,212.16,296.66,60.038,1559268904,"201051344000594","174011545737251",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,1315602.5,1315602.5,1878,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268931,523688.00
05/30/2019 22:15,2,0.000,ALERT,212.61,296.06,60.059,1559268904,"201051344000469","174011545737251",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,1295707.9,1295707.9,1876,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268933,523689.00
05/30/2019 22:15,2,0.000,ALERT,213.06,296.06,60.049,1559268904,"201051344000585","174011545737251",0.00,11.00,0,293.06,298.17,0.0,0.0,0.000,1317938.4,1317938.4,1875,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268935,523690.00
05/30/2019 22:15,2,0.000,ALERT,213.06,296.36,59.996,1559268904,"201051344000853","174011545737251",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,1318931.9,1318931.9,1880,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268937,523691.00
