ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 22:15,2,0.000,ALERT,213.29,295.76,60.033,1559268904,"201051344001145","174011545737251",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,1318911.6,1318911.6,1880,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268939,523692.00
05/30/2019 22:15,2,0.000,ALERT,213.06,295.46,60.049,1559268904,"201051344000438","174011545737251",0.00,10.70,0,293.66,298.17,0.0,0.0,0.000,1312259.3,1312259.3,1875,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268941,523693.00
05/30/2019 22:15,2,0.000,ALERT,212.61,295.46,60.033,1559268904,"201051344001135","174011545737251",0.00,11.00,0,293.36,297.87,0.0,0.0,0.000,1299173.7,1299173.7,1875,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268943,523694.00
05/30/2019 22:15,2,0.000,ALERT,212.38,296.36,60.028,1559268904,"201051344000983","174011545737251",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,1316870.9,1316870.9,1874,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268944,523695.00
05/30/2019 22:15,2,0.000,ALERT,213.06,295.16,60.022,1559268904,"201051344001203","174011545737251",0.00,10.70,0,293.66,299.37,0.0,0.0,0.000,1306973.6,1306973.6,1874,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268946,523696.00
05/30/2019 22:15,2,0.000,ALERT,212.83,296.06,60.017,1559268904,"201051344001230","174011545737251",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,1302634.0,1302634.0,1885,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268948,523697.00
05/30/2019 22:15,2,0.000,ALERT,212.61,295.16,60.070,1559268904,"201051344000646","174011545737251",0.00,10.70,0,292.76,297.87,0.0,0.0,0.000,1296438.9,1296438.9,1877,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268950,523698.00
05/30/2019 22:15,2,0.000,ALERT,212.61,296.06,60.028,1559268904,"201051344000867","174011545737251",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,1294023.1,1294023.1,1873,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268952,523699.00
05/30/2019 22:15,2,0.000,ALERT,213.06,296.06,60.028,1559268904,"201051344000633","174011545737251",0.00,10.70,0,292.16,297.26,0.0,0.0,0.000,1291328.3,1291328.3,1877,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268953,523700.00
05/30/2019 22:15,2,0.000,ALERT,212.61,295.46,60.012,1559268904,"201051344000955","174011545737251",0.00,11.00,0,293.06,297.87,0.0,0.0,0.000,1316790.2,1316790.2,1877,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268955,523701.00
05/30/2019 22:15,2,0.000,ALERT,212.61,295.76,60.022,1559268904,"201051344000648","174011545737251",0.00,10.30,0,292.76,297.57,0.0,0.0,0.000,1306103.8,1306103.8,1874,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268957,523702.00
05/30/2019 22:15,2,0.000,ALERT,212.83,296.06,60.059,1559268904,"201051344000645","174011545737251",0.00,11.70,0,293.96,297.57,0.0,0.0,0.000,1311282.8,1311282.8,1874,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559268959,523703.00
05/30/2019 22:15,2,0.000,ALERT,212.38,296.96,60.006,1559268904,"201051344000569","174011545737251",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,1327751.2,1327751.2,1877,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559268961,523704.00
05/30/2019 22:15,2,0.000,ALERT,212.83,295.76,60.001,1559268904,"179051228000119","174011545737251",0.00,13.00,0,292.16,297.26,0.0,0.0,0.000,114371.4,114371.4,1888,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559268962,523705.00
05/30/2019 22:30,2,0.000,ALERT,212.61,296.96,60.022,1559269803,"201051344000579","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1328040.9,1328040.9,1878,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559269806,523706.00
05/30/2019 22:30,2,0.000,ALERT,213.06,295.46,60.022,1559269803,"201051344001025","174011545737251",0.00,10.00,0,292.46,297.57,0.0,0.0,0.000,1311311.5,1311311.5,1873,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269807,523707.00
05/30/2019 22:30,2,0.000,ALERT,213.29,296.06,60.017,1559269803,"201051344001093","174011545737251",0.00,11.30,0,293.06,296.96,0.0,0.0,0.000,1294450.9,1294450.9,1879,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269809,523708.00
05/30/2019 22:30,2,0.000,ALERT,212.61,296.66,60.059,1559269803,"201051344000458","174011545737251",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,1310342.3,1310342.3,1878,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269811,523709.00
05/30/2019 22:30,2,0.000,ALERT,213.06,296.66,60.033,1559269803,"201051344000890","174011545737251",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,1309391.3,1309391.3,1878,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559269813,523710.00
05/30/2019 22:30,2,0.000,ALERT,212.38,296.36,59.985,1559269803,"201051344000988","174011545737251",0.00,10.70,0,291.85,297.57,0.0,0.0,0.000,1005143.4,1005143.4,1874,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269815,523711.00
05/30/2019 22:30,2,0.000,ALERT,213.74,297.26,60.012,1559269803,"201051344000582","174011545737251",0.00,10.30,0,293.96,297.87,0.0,0.0,0.000,1287615.1,1287615.1,1875,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269817,523712.00
05/30/2019 22:30,2,0.000,ALERT,212.38,296.96,59.996,1559269803,"201051344000868","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1295991.5,1295991.5,1876,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269818,523713.00
05/30/2019 22:30,2,0.000,ALERT,213.06,296.66,59.969,1559269803,"201051344000576","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1313531.7,1313531.7,1880,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269820,523714.00
05/30/2019 22:30,2,0.000,ALERT,212.61,296.06,60.006,1559269803,"201051344001158","174011545737251",0.00,10.00,0,293.96,297.57,0.0,0.0,0.000,1290345.2,1290345.2,1875,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559269822,523715.00
05/30/2019 22:30,2,0.000,ALERT,213.29,295.46,60.001,1559269803,"201051344000917","174011545737251",0.00,11.30,0,292.16,296.66,0.0,0.0,0.000,1304215.9,1304215.9,1881,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559269824,523716.00
05/30/2019 22:30,2,0.000,ALERT,213.51,295.46,60.012,1559269803,"201051344000417","174011545737251",0.00,10.70,0,292.76,296.66,0.0,0.0,0.000,1041169.2,1041169.2,1881,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269826,523717.00
05/30/2019 22:30,2,0.000,ALERT,213.51,296.06,59.996,1559269803,"201051344000685","174011545737251",0.00,10.30,0,293.06,296.96,0.0,0.0,0.000,1310624.5,1310624.5,1881,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269827,523718.00
05/30/2019 22:30,2,0.000,ALERT,213.51,295.46,60.012,1559269803,"201051344000651","174011545737251",0.00,10.00,0,292.76,296.66,0.0,0.0,0.000,1304034.6,1304034.6,1880,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559269829,523719.00
05/30/2019 22:30,2,0.000,ALERT,212.38,296.96,60.012,1559269803,"201051344000594","174011545737251",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,1315602.5,1315602.5,1880,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269831,523720.00
05/30/2019 22:30,2,0.000,ALERT,212.61,296.06,59.969,1559269803,"201051344000469","174011545737251",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,1295707.9,1295707.9,1878,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559269833,523721.00
05/30/2019 22:30,2,0.000,ALERT,213.51,296.36,60.012,1559269803,"201051344000585","174011545737251",0.00,10.70,0,292.76,297.26,0.0,0.0,0.000,1317938.4,1317938.4,1877,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269835,523722.00
05/30/2019 22:30,2,0.000,ALERT,213.06,296.66,60.001,1559269803,"201051344000853","174011545737251",0.00,10.30,0,294.56,298.17,0.0,0.0,0.000,1318931.9,1318931.9,1882,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269837,523723.00
05/30/2019 22:30,2,0.000,ALERT,213.51,296.36,60.001,1559269803,"201051344001145","174011545737251",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,1318911.6,1318911.6,1882,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269838,523724.00
05/30/2019 22:30,2,0.000,ALERT,213.29,295.76,60.012,1559269803,"201051344000438","174011545737251",0.00,10.30,0,293.36,297.57,0.0,0.0,0.000,1312259.3,1312259.3,1877,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269840,523725.00
05/30/2019 22:30,2,0.000,ALERT,212.83,295.76,60.006,1559269803,"201051344001135","174011545737251",0.00,10.30,0,293.06,297.57,0.0,0.0,0.000,1299173.7,1299173.7,1877,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269842,523726.00
05/30/2019 22:30,2,0.000,ALERT,212.61,296.66,60.017,1559269803,"201051344000983","174011545737251",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,1316870.9,1316870.9,1876,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269844,523727.00
05/30/2019 22:30,2,0.000,ALERT,213.29,295.46,60.006,1559269803,"201051344001203","174011545737251",0.00,10.30,0,293.06,298.77,0.0,0.0,0.000,1306973.6,1306973.6,1876,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269846,523728.00
05/30/2019 22:30,2,0.000,ALERT,213.06,296.06,60.049,1559269803,"201051344001230","174011545737251",0.00,10.30,0,293.36,297.26,0.0,0.0,0.000,1302634.0,1302634.0,1887,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559269848,523729.00
05/30/2019 22:30,2,0.000,ALERT,212.83,295.46,60.022,1559269803,"201051344000646","174011545737251",0.00,10.30,0,292.46,296.96,0.0,0.0,0.000,1296438.9,1296438.9,1879,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559269850,523730.00
05/30/2019 22:30,2,0.000,ALERT,212.83,296.06,60.049,1559269803,"201051344000867","174011545737251",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,1294023.1,1294023.1,1875,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269851,523731.00
05/30/2019 22:30,2,0.000,ALERT,213.29,295.76,60.001,1559269803,"201051344000633","174011545737251",0.00,10.30,0,292.76,297.57,0.0,0.0,0.000,1291328.3,1291328.3,1879,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559269853,523732.00
05/30/2019 22:30,2,0.000,ALERT,212.83,296.06,60.017,1559269803,"201051344000955","174011545737251",0.00,10.70,0,292.76,296.96,0.0,0.0,0.000,1316790.2,1316790.2,1879,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269855,523733.00
05/30/2019 22:30,2,0.000,ALERT,212.83,295.46,60.065,1559269803,"201051344000648","174011545737251",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,1306103.8,1306103.8,1876,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269857,523734.00
05/30/2019 22:30,2,0.000,ALERT,213.06,296.36,60.017,1559269803,"201051344000645","174011545737251",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,1311282.8,1311282.8,1876,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269859,523735.00
05/30/2019 22:30,2,0.000,ALERT,212.61,296.66,60.017,1559269803,"201051344000569","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1327751.2,1327751.2,1879,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559269861,523736.00
05/30/2019 22:30,2,0.000,ALERT,213.06,295.76,60.017,1559269803,"179051228000119","174011545737251",0.00,12.30,0,292.76,297.26,0.0,0.0,0.000,114371.4,114371.4,1890,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559269862,523737.00
05/30/2019 22:45,2,0.000,ALERT,212.83,297.26,60.028,1559270703,"201051344000579","174011545737251",0.00,10.30,0,295.16,298.47,0.0,0.0,0.000,1328040.9,1328040.9,1880,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559270706,523738.00
05/30/2019 22:45,2,0.000,ALERT,213.29,295.46,60.001,1559270703,"201051344001025","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1311311.5,1311311.5,1875,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270708,523739.00
05/30/2019 22:45,2,0.000,ALERT,213.74,296.06,60.022,1559270703,"201051344001093","174011545737251",0.00,11.00,0,293.66,297.26,0.0,0.0,0.000,1294450.9,1294450.9,1881,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559270710,523740.00
05/30/2019 22:45,2,0.000,ALERT,212.83,296.66,60.075,1559270703,"201051344000458","174011545737251",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,1310342.3,1310342.3,1880,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270711,523741.00
05/30/2019 22:45,2,0.000,ALERT,213.51,296.36,60.028,1559270703,"201051344000890","174011545737251",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,1309391.3,1309391.3,1880,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270713,523742.00
05/30/2019 22:45,2,0.000,ALERT,212.83,296.66,60.028,1559270703,"201051344000988","174011545737251",0.00,10.30,0,291.85,297.57,0.0,0.0,0.000,1005143.4,1005143.4,1876,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270715,523743.00
05/30/2019 22:45,2,0.000,ALERT,213.96,296.96,60.043,1559270703,"201051344000582","174011545737251",0.00,10.00,0,294.86,298.17,0.0,0.0,0.000,1287615.1,1287615.1,1877,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270717,523744.00
05/30/2019 22:45,2,0.000,ALERT,212.83,296.96,60.054,1559270703,"201051344000868","174011545737251",0.00,10.00,0,295.46,298.77,0.0,0.0,0.000,1295991.5,1295991.5,1878,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270719,523745.00
05/30/2019 22:45,2,0.000,ALERT,213.29,296.96,60.054,1559270703,"201051344000576","174011545737251",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,1313531.7,1313531.7,1882,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270721,523746.00
05/30/2019 22:45,2,0.000,ALERT,212.61,296.06,60.022,1559270703,"201051344001158","174011545737251",0.00,9.70,0,293.96,297.57,0.0,0.0,0.000,1290345.2,1290345.2,1877,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270722,523747.00
05/30/2019 22:45,2,0.000,ALERT,213.51,295.16,60.022,1559270703,"201051344000917","174011545737251",0.00,11.00,0,292.46,296.66,0.0,0.0,0.000,1304215.9,1304215.9,1883,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270724,523748.00
05/30/2019 22:45,2,0.000,ALERT,213.74,295.46,60.033,1559270703,"201051344000417","174011545737251",0.00,10.30,0,293.06,296.66,0.0,0.0,0.000,1041169.2,1041169.2,1883,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270726,523749.00
05/30/2019 22:45,2,0.000,ALERT,213.74,295.76,60.033,1559270703,"201051344000685","174011545737251",0.00,10.30,0,293.66,297.26,0.0,0.0,0.000,1310624.5,1310624.5,1883,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559270728,523750.00
05/30/2019 22:45,2,0.000,ALERT,213.51,295.46,60.038,1559270703,"201051344000651","174011545737251",0.00,9.70,0,293.06,296.96,0.0,0.0,0.000,1304034.6,1304034.6,1882,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270730,523751.00
05/30/2019 22:45,2,0.000,ALERT,212.61,296.96,60.033,1559270703,"201051344000594","174011545737251",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,1315602.5,1315602.5,1882,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270732,523752.00
05/30/2019 22:45,2,0.000,ALERT,212.83,296.36,60.049,1559270703,"201051344000469","174011545737251",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,1295707.9,1295707.9,1880,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270733,523753.00
05/30/2019 22:45,2,0.000,ALERT,213.74,296.36,60.038,1559270703,"201051344000585","174011545737251",0.00,10.30,0,293.06,297.26,0.0,0.0,0.000,1317938.4,1317938.4,1879,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270735,523754.00
05/30/2019 22:45,2,0.000,ALERT,213.29,296.36,60.049,1559270703,"201051344000853","174011545737251",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,1318931.9,1318931.9,1884,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559270737,523755.00
05/30/2019 22:45,2,0.000,ALERT,213.74,296.36,60.043,1559270703,"201051344001145","174011545737251",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,1318911.6,1318911.6,1884,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270739,523756.00
05/30/2019 22:45,2,0.000,ALERT,213.74,296.06,60.038,1559270703,"201051344000438","174011545737251",0.00,10.00,0,293.66,297.57,0.0,0.0,0.000,1312259.3,1312259.3,1879,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270741,523757.00
05/30/2019 22:45,2,0.000,ALERT,213.29,296.06,60.075,1559270703,"201051344001135","174011545737251",0.00,10.30,0,293.66,297.87,0.0,0.0,0.000,1299173.7,1299173.7,1879,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559270742,523758.00
05/30/2019 22:45,2,0.000,ALERT,212.83,296.66,60.043,1559270703,"201051344000983","174011545737251",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,1316870.9,1316870.9,1878,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270744,523759.00
05/30/2019 22:45,2,0.000,ALERT,213.74,295.76,60.049,1559270703,"201051344001203","174011545737251",0.00,10.30,0,293.36,299.07,0.0,0.0,0.000,1306973.6,1306973.6,1878,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270746,523760.00
05/30/2019 22:45,2,0.000,ALERT,213.51,296.66,60.054,1559270703,"201051344001230","174011545737251",0.00,10.30,0,293.66,297.57,0.0,0.0,0.000,1302634.0,1302634.0,1889,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270748,523761.00
05/30/2019 22:45,2,0.000,ALERT,213.29,296.06,60.033,1559270703,"201051344000646","174011545737251",0.00,10.30,0,292.76,296.96,0.0,0.0,0.000,1296438.9,1296438.9,1881,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559270750,523762.00
05/30/2019 22:45,2,0.000,ALERT,213.06,296.06,60.049,1559270703,"201051344000867","174011545737251",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,1294023.1,1294023.1,1877,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270751,523763.00
05/30/2019 22:45,2,0.000,ALERT,213.29,296.06,60.043,1559270703,"201051344000633","174011545737251",0.00,10.00,0,292.46,297.26,0.0,0.0,0.000,1291328.3,1291328.3,1881,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270753,523764.00
05/30/2019 22:45,2,0.000,ALERT,213.06,296.06,60.038,1559270703,"201051344000955","174011545737251",0.00,10.30,0,293.66,297.26,0.0,0.0,0.000,1316790.2,1316790.2,1881,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270755,523765.00
05/30/2019 22:45,2,0.000,ALERT,213.06,295.76,60.049,1559270703,"201051344000648","174011545737251",0.00,9.70,0,293.96,297.87,0.0,0.0,0.000,1306103.8,1306103.8,1878,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270757,523766.00
05/30/2019 22:45,2,0.000,ALERT,213.29,296.36,60.043,1559270703,"201051344000645","174011545737251",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,1311282.8,1311282.8,1878,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559270759,523767.00
05/30/2019 22:45,2,0.000,ALERT,212.83,297.26,60.043,1559270703,"201051344000569","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1327751.2,1327751.2,1881,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559270761,523768.00
05/30/2019 22:45,2,0.000,ALERT,213.29,296.06,60.043,1559270703,"179051228000119","174011545737251",0.00,12.00,0,292.46,297.26,0.0,0.0,0.000,114371.4,114371.4,1892,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559270763,523769.00
05/30/2019 23:00,2,0.000,ALERT,213.06,297.87,59.980,1559271604,"201051344000579","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1328040.9,1328040.9,1882,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271606,523770.00
05/30/2019 23:00,2,0.000,ALERT,213.51,296.06,60.033,1559271604,"201051344001025","174011545737251",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,1311311.5,1311311.5,1877,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271608,523771.00
05/30/2019 23:00,2,0.000,ALERT,213.74,296.66,59.990,1559271604,"201051344001093","174011545737251",0.00,10.70,0,293.66,297.57,0.0,0.0,0.000,1294450.9,1294450.9,1883,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559271610,523772.00
05/30/2019 23:00,2,0.000,ALERT,213.06,297.57,59.996,1559271604,"201051344000458","174011545737251",0.00,11.00,0,294.26,299.67,0.0,0.0,0.000,1310342.3,1310342.3,1882,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271612,523773.00
05/30/2019 23:00,2,0.000,ALERT,213.51,296.96,59.990,1559271604,"201051344000890","174011545737251",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,1309391.3,1309391.3,1882,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271613,523774.00
05/30/2019 23:00,2,0.000,ALERT,212.83,296.96,59.996,1559271604,"201051344000988","174011545737251",0.00,10.30,0,291.55,298.47,0.0,0.0,0.000,1005143.4,1005143.4,1878,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271615,523775.00
05/30/2019 23:00,2,0.000,ALERT,214.19,297.57,59.969,1559271604,"201051344000582","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1287615.1,1287615.1,1879,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271617,523776.00
05/30/2019 23:00,2,0.000,ALERT,213.06,297.87,59.985,1559271604,"201051344000868","174011545737251",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,1295991.5,1295991.5,1880,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271619,523777.00
05/30/2019 23:00,2,0.000,ALERT,213.51,297.57,60.001,1559271604,"201051344000576","174011545737251",0.00,10.00,0,293.66,299.07,0.0,0.0,0.000,1313531.7,1313531.7,1884,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271621,523778.00
05/30/2019 23:00,2,0.000,ALERT,213.06,296.96,59.953,1559271604,"201051344001158","174011545737251",0.00,9.70,0,292.76,298.47,0.0,0.0,0.000,1290345.2,1290345.2,1879,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271623,523779.00
05/30/2019 23:00,2,0.000,ALERT,213.74,296.06,60.001,1559271604,"201051344000917","174011545737251",0.00,10.70,0,292.16,296.96,0.0,0.0,0.000,1304215.9,1304215.9,1885,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271625,523780.00
05/30/2019 23:00,2,0.000,ALERT,213.74,296.06,59.996,1559271604,"201051344000417","174011545737251",0.00,10.30,0,293.06,296.96,0.0,0.0,0.000,1041169.2,1041169.2,1885,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271626,523781.00
05/30/2019 23:00,2,0.000,ALERT,213.96,296.36,59.996,1559271604,"201051344000685","174011545737251",0.00,10.00,0,293.66,297.57,0.0,0.0,0.000,1310624.5,1310624.5,1885,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559271628,523782.00
05/30/2019 23:00,2,0.000,ALERT,213.74,295.76,60.006,1559271604,"201051344000651","174011545737251",0.00,9.30,0,293.36,297.26,0.0,0.0,0.000,1304034.6,1304034.6,1884,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271630,523783.00
05/30/2019 23:00,2,0.000,ALERT,212.83,297.57,60.038,1559271604,"201051344000594","174011545737251",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,1315602.5,1315602.5,1884,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271632,523784.00
05/30/2019 23:00,2,0.000,ALERT,213.06,296.96,60.001,1559271604,"201051344000469","174011545737251",0.00,9.30,0,293.06,298.47,0.0,0.0,0.000,1295707.9,1295707.9,1882,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271634,523785.00
05/30/2019 23:00,2,0.000,ALERT,213.74,296.66,60.012,1559271604,"201051344000585","174011545737251",0.00,10.30,0,293.36,297.57,0.0,0.0,0.000,1317938.4,1317938.4,1881,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271636,523786.00
05/30/2019 23:00,2,0.000,ALERT,213.74,296.96,60.006,1559271604,"201051344000853","174011545737251",0.00,9.70,0,293.66,299.07,0.0,0.0,0.000,1318931.9,1318931.9,1886,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271638,523787.00
05/30/2019 23:00,2,0.000,ALERT,213.96,296.66,59.969,1559271604,"201051344001145","174011545737251",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,1318911.6,1318911.6,1886,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559271639,523788.00
05/30/2019 23:00,2,0.000,ALERT,213.74,296.36,60.022,1559271604,"201051344000438","174011545737251",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,1312259.3,1312259.3,1881,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271641,523789.00
05/30/2019 23:00,2,0.000,ALERT,213.29,296.36,60.006,1559271604,"201051344001135","174011545737251",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,1299173.7,1299173.7,1881,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271643,523790.00
05/30/2019 23:00,2,0.000,ALERT,213.06,297.57,60.006,1559271604,"201051344000983","174011545737251",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,1316870.9,1316870.9,1880,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271645,523791.00
05/30/2019 23:00,2,0.000,ALERT,213.74,296.06,60.012,1559271604,"201051344001203","174011545737251",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,1306973.6,1306973.6,1880,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271647,523792.00
05/30/2019 23:00,2,0.000,ALERT,213.51,296.66,60.022,1559271604,"201051344001230","174011545737251",0.00,10.00,0,293.96,297.87,0.0,0.0,0.000,1302634.0,1302634.0,1891,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271649,523793.00
05/30/2019 23:00,2,0.000,ALERT,213.29,296.06,60.012,1559271604,"201051344000646","174011545737251",0.00,10.00,0,293.06,297.26,0.0,0.0,0.000,1296438.9,1296438.9,1883,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559271651,523794.00
05/30/2019 23:00,2,0.000,ALERT,213.29,296.96,60.012,1559271604,"201051344000867","174011545737251",0.00,10.70,0,293.66,299.37,0.0,0.0,0.000,1294023.1,1294023.1,1879,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271652,523795.00
05/30/2019 23:00,2,0.000,ALERT,213.51,296.66,59.990,1559271604,"201051344000633","174011545737251",0.00,9.70,0,292.46,298.17,0.0,0.0,0.000,1291328.3,1291328.3,1883,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271654,523796.00
05/30/2019 23:00,2,0.000,ALERT,213.06,296.36,60.012,1559271604,"201051344000955","174011545737251",0.00,10.30,0,293.96,297.57,0.0,0.0,0.000,1316790.2,1316790.2,1883,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271656,523797.00
05/30/2019 23:00,2,0.000,ALERT,213.29,296.36,60.012,1559271604,"201051344000648","174011545737251",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,1306103.8,1306103.8,1880,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559271658,523798.00
05/30/2019 23:00,2,0.000,ALERT,213.51,296.96,60.006,1559271604,"201051344000645","174011545737251",0.00,10.30,0,294.26,298.77,0.0,0.0,0.000,1311282.8,1311282.8,1880,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271660,523799.00
05/30/2019 23:00,2,0.000,ALERT,213.06,297.57,59.975,1559271604,"201051344000569","174011545737251",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,1327751.2,1327751.2,1883,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559271662,523800.00
05/30/2019 23:00,2,0.000,ALERT,213.51,296.66,60.006,1559271604,"179051228000119","174011545737251",0.00,11.70,0,292.16,298.17,0.0,0.0,0.000,114371.4,114371.4,1894,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559271663,523801.00
05/30/2019 23:15,2,0.000,ALERT,212.61,296.96,60.012,1559272504,"201051344000579","174011545737251",0.00,10.30,0,296.06,299.37,0.0,0.0,0.000,1328040.9,1328040.9,1884,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272506,523802.00
05/30/2019 23:15,2,0.000,ALERT,213.51,295.76,60.001,1559272504,"201051344001025","174011545737251",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,1311311.5,1311311.5,1879,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272508,523803.00
05/30/2019 23:15,2,0.000,ALERT,213.51,296.36,60.054,1559272504,"201051344001093","174011545737251",0.00,10.70,0,294.26,297.57,0.0,0.0,0.000,1294450.9,1294450.9,1885,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272510,523804.00
05/30/2019 23:15,2,0.000,ALERT,212.83,296.66,60.001,1559272504,"201051344000458","174011545737251",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,1310342.3,1310342.3,1884,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559272512,523805.00
05/30/2019 23:15,2,0.000,ALERT,213.51,296.96,60.001,1559272504,"201051344000890","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1309391.3,1309391.3,1884,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272514,523806.00
05/30/2019 23:15,2,0.000,ALERT,212.61,296.36,60.017,1559272504,"201051344000988","174011545737251",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,1005143.4,1005143.4,1880,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272515,523807.00
05/30/2019 23:15,2,0.000,ALERT,213.96,297.57,60.017,1559272504,"201051344000582","174011545737251",0.00,9.70,0,295.16,298.47,0.0,0.0,0.000,1287615.1,1287615.1,1881,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272517,523808.00
05/30/2019 23:15,2,0.000,ALERT,212.83,296.96,60.006,1559272504,"201051344000868","174011545737251",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,1295991.5,1295991.5,1882,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559272519,523809.00
05/30/2019 23:15,2,0.000,ALERT,213.29,296.96,60.012,1559272504,"201051344000576","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1313531.7,1313531.7,1886,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272521,523810.00
05/30/2019 23:15,2,0.000,ALERT,212.83,296.36,60.006,1559272504,"201051344001158","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1290345.2,1290345.2,1881,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272523,523811.00
05/30/2019 23:15,2,0.000,ALERT,213.74,296.06,60.006,1559272504,"201051344000917","174011545737251",0.00,10.70,0,293.06,297.26,0.0,0.0,0.000,1304215.9,1304215.9,1887,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272525,523812.00
05/30/2019 23:15,2,0.000,ALERT,213.74,296.06,60.012,1559272504,"201051344000417","174011545737251",0.00,10.00,0,293.66,297.26,0.0,0.0,0.000,1041169.2,1041169.2,1887,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559272527,523813.00
05/30/2019 23:15,2,0.000,ALERT,213.96,296.36,60.017,1559272504,"201051344000685","174011545737251",0.00,10.00,0,293.96,297.57,0.0,0.0,0.000,1310624.5,1310624.5,1887,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272528,523814.00
05/30/2019 23:15,2,0.000,ALERT,213.74,295.76,60.012,1559272504,"201051344000651","174011545737251",0.00,9.00,0,293.66,297.26,0.0,0.0,0.000,1304034.6,1304034.6,1886,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272530,523815.00
05/30/2019 23:15,2,0.000,ALERT,212.61,297.26,60.012,1559272504,"201051344000594","174011545737251",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,1315602.5,1315602.5,1886,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272532,523816.00
05/30/2019 23:15,2,0.000,ALERT,212.83,296.36,60.012,1559272504,"201051344000469","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1295707.9,1295707.9,1884,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272534,523817.00
05/30/2019 23:15,2,0.000,ALERT,213.74,296.66,60.006,1559272504,"201051344000585","174011545737251",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,1317938.4,1317938.4,1883,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272536,523818.00
05/30/2019 23:15,2,0.000,ALERT,213.29,296.36,60.033,1559272504,"201051344000853","174011545737251",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,1318931.9,1318931.9,1888,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272538,523819.00
05/30/2019 23:15,2,0.000,ALERT,213.96,297.26,60.006,1559272504,"201051344001145","174011545737251",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,1318911.6,1318911.6,1888,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272540,523820.00
05/30/2019 23:15,2,0.000,ALERT,213.74,296.66,59.990,1559272504,"201051344000438","174011545737251",0.00,9.70,0,294.26,297.87,0.0,0.0,0.000,1312259.3,1312259.3,1883,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559272541,523821.00
05/30/2019 23:15,2,0.000,ALERT,213.29,296.66,60.017,1559272504,"201051344001135","174011545737251",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,1299173.7,1299173.7,1883,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272543,523822.00
05/30/2019 23:15,2,0.000,ALERT,212.83,296.96,60.006,1559272504,"201051344000983","174011545737251",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,1316870.9,1316870.9,1882,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559272545,523823.00
05/30/2019 23:15,2,0.000,ALERT,213.51,296.36,60.012,1559272504,"201051344001203","174011545737251",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,1306973.6,1306973.6,1882,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559272547,523824.00
05/30/2019 23:15,2,0.000,ALERT,213.74,297.26,60.006,1559272504,"201051344001230","174011545737251",0.00,10.00,0,293.96,297.87,0.0,0.0,0.000,1302634.0,1302634.0,1893,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272549,523825.00
05/30/2019 23:15,2,0.000,ALERT,213.29,296.36,60.012,1559272504,"201051344000646","174011545737251",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,1296438.9,1296438.9,1885,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559272551,523826.00
05/30/2019 23:15,2,0.000,ALERT,213.06,296.36,60.012,1559272504,"201051344000867","174011545737251",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,1294023.1,1294023.1,1881,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272552,523827.00
05/30/2019 23:15,2,0.000,ALERT,213.51,296.06,60.022,1559272504,"201051344000633","174011545737251",0.00,9.70,0,292.76,298.17,0.0,0.0,0.000,1291328.3,1291328.3,1885,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559272554,523828.00
05/30/2019 23:15,2,0.000,ALERT,213.06,296.66,60.043,1559272504,"201051344000955","174011545737251",0.00,10.00,0,293.96,297.57,0.0,0.0,0.000,1316790.2,1316790.2,1885,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559272556,523829.00
05/30/2019 23:15,2,0.000,ALERT,213.06,296.06,60.022,1559272504,"201051344000648","174011545737251",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,1306103.8,1306103.8,1882,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272558,523830.00
05/30/2019 23:15,2,0.000,ALERT,213.29,296.66,60.022,1559272504,"201051344000645","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1311282.8,1311282.8,1882,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559272560,523831.00
05/30/2019 23:15,2,0.000,ALERT,212.83,297.26,60.022,1559272504,"201051344000569","174011545737251",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,1327751.2,1327751.2,1885,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559272562,523832.00
05/30/2019 23:15,2,0.000,ALERT,213.06,296.36,60.028,1559272504,"179051228000119","174011545737251",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,114371.4,114371.4,1896,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559272564,523833.00
05/30/2019 23:30,2,0.000,ALERT,213.29,297.87,60.065,1559273405,"201051344000579","174011545737251",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,1328040.9,1328040.9,1886,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273407,523834.00
05/30/2019 23:30,2,0.000,ALERT,213.51,296.06,60.028,1559273405,"201051344001025","174011545737251",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,1311311.5,1311311.5,1881,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273408,523835.00
05/30/2019 23:30,2,0.000,ALERT,213.74,296.66,60.038,1559273405,"201051344001093","174011545737251",0.00,10.70,0,293.96,297.57,0.0,0.0,0.000,1294450.9,1294450.9,1887,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273410,523836.00
