ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2019 23:30,2,0.000,ALERT,213.06,297.26,60.028,1559273405,"201051344000458","174011545737251",0.00,10.70,0,294.26,299.67,0.0,0.0,0.000,1310342.3,1310342.3,1886,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273412,523837.00
05/30/2019 23:30,2,0.000,ALERT,213.51,296.96,60.028,1559273405,"201051344000890","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1309391.3,1309391.3,1886,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273414,523838.00
05/30/2019 23:30,2,0.000,ALERT,213.06,296.96,60.022,1559273405,"201051344000988","174011545737251",0.00,10.00,0,291.85,298.47,0.0,0.0,0.000,1005143.4,1005143.4,1882,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273416,523839.00
05/30/2019 23:30,2,0.000,ALERT,214.19,297.57,60.043,1559273405,"201051344000582","174011545737251",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,1287615.1,1287615.1,1883,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559273418,523840.00
05/30/2019 23:30,2,0.000,ALERT,213.29,297.87,60.070,1559273405,"201051344000868","174011545737251",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,1295991.5,1295991.5,1884,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273419,523841.00
05/30/2019 23:30,2,0.000,ALERT,213.74,297.57,60.022,1559273405,"201051344000576","174011545737251",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,1313531.7,1313531.7,1888,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273421,523842.00
05/30/2019 23:30,2,0.000,ALERT,213.29,296.96,60.028,1559273405,"201051344001158","174011545737251",0.00,9.30,0,293.66,298.47,0.0,0.0,0.000,1290345.2,1290345.2,1883,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273423,523843.00
05/30/2019 23:30,2,0.000,ALERT,213.96,296.06,60.054,1559273405,"201051344000917","174011545737251",0.00,10.70,0,293.06,297.26,0.0,0.0,0.000,1304215.9,1304215.9,1889,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559273425,523844.00
05/30/2019 23:30,2,0.000,ALERT,213.96,296.06,60.022,1559273405,"201051344000417","174011545737251",0.00,10.00,0,293.96,297.26,0.0,0.0,0.000,1041169.2,1041169.2,1889,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273427,523845.00
05/30/2019 23:30,2,0.000,ALERT,213.96,296.66,60.022,1559273405,"201051344000685","174011545737251",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,1310624.5,1310624.5,1889,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273428,523846.00
05/30/2019 23:30,2,0.000,ALERT,213.96,296.06,60.033,1559273405,"201051344000651","174011545737251",0.00,9.00,0,293.96,297.57,0.0,0.0,0.000,1304034.6,1304034.6,1888,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559273430,523847.00
05/30/2019 23:30,2,0.000,ALERT,213.06,297.87,60.038,1559273405,"201051344000594","174011545737251",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,1315602.5,1315602.5,1888,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273432,523848.00
05/30/2019 23:30,2,0.000,ALERT,213.29,297.26,60.038,1559273405,"201051344000469","174011545737251",0.00,9.30,0,293.66,298.77,0.0,0.0,0.000,1295707.9,1295707.9,1886,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273434,523849.00
05/30/2019 23:30,2,0.000,ALERT,213.96,296.66,60.022,1559273405,"201051344000585","174011545737251",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,1317938.4,1317938.4,1885,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273436,523850.00
05/30/2019 23:30,2,0.000,ALERT,213.74,296.96,60.033,1559273405,"201051344000853","174011545737251",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,1318931.9,1318931.9,1890,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559273438,523851.00
05/30/2019 23:30,2,0.000,ALERT,214.19,296.96,60.022,1559273405,"201051344001145","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1318911.6,1318911.6,1890,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273439,523852.00
05/30/2019 23:30,2,0.000,ALERT,213.96,296.66,60.033,1559273405,"201051344000438","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1312259.3,1312259.3,1885,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559273441,523853.00
05/30/2019 23:30,2,0.000,ALERT,213.51,296.66,60.028,1559273405,"201051344001135","174011545737251",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,1299173.7,1299173.7,1885,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273443,523854.00
05/30/2019 23:30,2,0.000,ALERT,213.29,297.57,60.043,1559273405,"201051344000983","174011545737251",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,1316870.9,1316870.9,1884,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273445,523855.00
05/30/2019 23:30,2,0.000,ALERT,213.74,296.36,60.033,1559273405,"201051344001203","174011545737251",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,1306973.6,1306973.6,1884,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273447,523856.00
05/30/2019 23:30,2,0.000,ALERT,213.74,297.26,60.065,1559273405,"201051344001230","174011545737251",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,1302634.0,1302634.0,1895,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273448,523857.00
05/30/2019 23:30,2,0.000,ALERT,213.51,296.66,60.054,1559273405,"201051344000646","174011545737251",0.00,9.70,0,293.66,297.57,0.0,0.0,0.000,1296438.9,1296438.9,1887,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559273450,523858.00
05/30/2019 23:30,2,0.000,ALERT,213.51,296.96,60.038,1559273405,"201051344000867","174011545737251",0.00,10.30,0,293.96,299.37,0.0,0.0,0.000,1294023.1,1294023.1,1883,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273452,523859.00
05/30/2019 23:30,2,0.000,ALERT,213.74,296.66,60.038,1559273405,"201051344000633","174011545737251",0.00,9.70,0,292.46,298.47,0.0,0.0,0.000,1291328.3,1291328.3,1887,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273454,523860.00
05/30/2019 23:30,2,0.000,ALERT,213.51,296.66,60.033,1559273405,"201051344000955","174011545737251",0.00,10.00,0,294.26,297.57,0.0,0.0,0.000,1316790.2,1316790.2,1887,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273456,523861.00
05/30/2019 23:30,2,0.000,ALERT,213.29,296.06,60.043,1559273405,"201051344000648","174011545737251",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,1306103.8,1306103.8,1884,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273458,523862.00
05/30/2019 23:30,2,0.000,ALERT,213.74,296.96,60.043,1559273405,"201051344000645","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1311282.8,1311282.8,1884,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273459,523863.00
05/30/2019 23:30,2,0.000,ALERT,213.29,297.57,60.043,1559273405,"201051344000569","174011545737251",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,1327751.2,1327751.2,1887,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559273461,523864.00
05/30/2019 23:30,2,0.000,ALERT,213.74,296.96,60.043,1559273405,"179051228000119","174011545737251",0.00,11.30,0,293.06,298.47,0.0,0.0,0.000,114371.4,114371.4,1898,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559273463,523865.00
05/30/2019 23:45,2,0.000,ALERT,213.06,297.57,60.028,1559274304,"201051344000579","174011545737251",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,1328040.9,1328040.9,1888,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274306,523866.00
05/30/2019 23:45,2,0.000,ALERT,213.29,296.06,60.059,1559274304,"201051344001025","174011545737251",0.00,9.30,0,293.66,298.77,0.0,0.0,0.000,1311311.5,1311311.5,1883,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274308,523867.00
05/30/2019 23:45,2,0.000,ALERT,213.51,296.66,60.028,1559274304,"201051344001093","174011545737251",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,1294450.9,1294450.9,1889,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274310,523868.00
05/30/2019 23:45,2,0.000,ALERT,213.06,296.96,60.028,1559274304,"201051344000458","174011545737251",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,1310342.3,1310342.3,1888,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274312,523869.00
05/30/2019 23:45,2,0.000,ALERT,213.29,296.66,59.996,1559274304,"201051344000890","174011545737251",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,1309391.3,1309391.3,1888,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274314,523870.00
05/30/2019 23:45,2,0.000,ALERT,212.83,296.66,60.028,1559274304,"201051344000988","174011545737251",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,1005143.4,1005143.4,1884,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274316,523871.00
05/30/2019 23:45,2,0.000,ALERT,213.96,297.26,60.033,1559274304,"201051344000582","174011545737251",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,1287615.1,1287615.1,1885,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274317,523872.00
05/30/2019 23:45,2,0.000,ALERT,213.06,297.26,60.028,1559274304,"201051344000868","174011545737251",0.00,9.70,0,295.76,299.37,0.0,0.0,0.000,1295991.5,1295991.5,1886,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274319,523873.00
05/30/2019 23:45,2,0.000,ALERT,213.74,297.26,59.990,1559274304,"201051344000576","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1313531.7,1313531.7,1890,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274321,523874.00
05/30/2019 23:45,2,0.000,ALERT,213.29,296.96,60.033,1559274304,"201051344001158","174011545737251",0.00,9.30,0,294.56,298.17,0.0,0.0,0.000,1290345.2,1290345.2,1885,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274323,523875.00
05/30/2019 23:45,2,0.000,ALERT,213.51,296.06,60.054,1559274304,"201051344000917","174011545737251",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,1304215.9,1304215.9,1891,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274325,523876.00
05/30/2019 23:45,2,0.000,ALERT,213.74,296.06,60.038,1559274304,"201051344000417","174011545737251",0.00,10.00,0,293.66,297.57,0.0,0.0,0.000,1041169.2,1041169.2,1891,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274326,523877.00
05/30/2019 23:45,2,0.000,ALERT,213.74,296.36,60.001,1559274304,"201051344000685","174011545737251",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,1310624.5,1310624.5,1891,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274328,523878.00
05/30/2019 23:45,2,0.000,ALERT,213.51,295.76,60.028,1559274304,"201051344000651","174011545737251",0.00,9.00,0,293.96,297.57,0.0,0.0,0.000,1304034.6,1304034.6,1890,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274330,523879.00
05/30/2019 23:45,2,0.000,ALERT,213.06,297.26,60.012,1559274304,"201051344000594","174011545737251",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,1315602.5,1315602.5,1890,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274332,523880.00
05/30/2019 23:45,2,0.000,ALERT,213.29,296.96,60.033,1559274304,"201051344000469","174011545737251",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,1295707.9,1295707.9,1888,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274334,523881.00
05/30/2019 23:45,2,0.000,ALERT,213.74,296.36,60.022,1559274304,"201051344000585","174011545737251",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,1317938.4,1317938.4,1887,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274336,523882.00
05/30/2019 23:45,2,0.000,ALERT,213.74,297.26,60.038,1559274304,"201051344000853","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1318931.9,1318931.9,1892,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274337,523883.00
05/30/2019 23:45,2,0.000,ALERT,213.74,296.96,60.033,1559274304,"201051344001145","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1318911.6,1318911.6,1892,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274339,523884.00
05/30/2019 23:45,2,0.000,ALERT,213.51,296.36,60.033,1559274304,"201051344000438","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1312259.3,1312259.3,1887,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274341,523885.00
05/30/2019 23:45,2,0.000,ALERT,213.06,296.36,60.043,1559274304,"201051344001135","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1299173.7,1299173.7,1887,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274343,523886.00
05/30/2019 23:45,2,0.000,ALERT,213.29,296.96,60.038,1559274304,"201051344000983","174011545737251",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,1316870.9,1316870.9,1886,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274345,523887.00
05/30/2019 23:45,2,0.000,ALERT,213.51,296.06,60.049,1559274304,"201051344001203","174011545737251",0.00,9.70,0,294.26,299.67,0.0,0.0,0.000,1306973.6,1306973.6,1886,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274347,523888.00
05/30/2019 23:45,2,0.000,ALERT,213.29,296.66,60.081,1559274304,"201051344001230","174011545737251",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,1302634.0,1302634.0,1897,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274348,523889.00
05/30/2019 23:45,2,0.000,ALERT,213.06,296.36,60.038,1559274304,"201051344000646","174011545737251",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,1296438.9,1296438.9,1889,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274350,523890.00
05/30/2019 23:45,2,0.000,ALERT,213.51,296.66,60.043,1559274304,"201051344000867","174011545737251",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,1294023.1,1294023.1,1885,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274352,523891.00
05/30/2019 23:45,2,0.000,ALERT,213.96,296.66,60.038,1559274304,"201051344000633","174011545737251",0.00,9.70,0,293.06,298.17,0.0,0.0,0.000,1291328.3,1291328.3,1889,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274354,523892.00
05/30/2019 23:45,2,0.000,ALERT,213.06,296.36,60.043,1559274304,"201051344000955","174011545737251",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,1316790.2,1316790.2,1889,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274356,523893.00
05/30/2019 23:45,2,0.000,ALERT,213.51,296.36,60.043,1559274304,"201051344000648","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1306103.8,1306103.8,1886,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274358,523894.00
05/30/2019 23:45,2,0.000,ALERT,213.74,296.96,60.038,1559274304,"201051344000645","174011545737251",0.00,10.30,0,295.16,298.47,0.0,0.0,0.000,1311282.8,1311282.8,1886,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559274360,523895.00
05/30/2019 23:45,2,0.000,ALERT,213.29,297.57,60.043,1559274304,"201051344000569","174011545737251",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,1327751.2,1327751.2,1890,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559274362,523896.00
05/30/2019 23:45,2,0.000,ALERT,213.51,296.36,60.033,1559274304,"179051228000119","174011545737251",0.00,11.70,0,293.36,298.17,0.0,0.0,0.000,114371.4,114371.4,1900,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559274364,523897.00
